Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-25 15:00:00,3.84096,1.12028,4.001,0.8553600000000001,0.24948,0.891,2.9856,0.8708,3.11,4.00416,1.16788,4.171,0.8553600000000001,0.24948,0.891,3.1488,0.9184,3.2800000000000002
2021-02-25 15:30:00,3.87936,1.13148,4.041,0.77856,0.22708000000000003,0.811,3.1008,0.9044000000000001,3.23,4.02336,1.17348,4.191,0.77856,0.22708000000000003,0.811,3.2448,0.9464,3.38
2021-02-25 16:00:00,3.93312,1.14716,4.097,0.7555200000000001,0.22036000000000003,0.787,3.1776,0.9268000000000001,3.31,4.07712,1.18916,4.247,0.7555200000000001,0.22036000000000003,0.787,3.3216,0.9688,3.46
2021-02-25 16:30:00,3.8544,1.1242,4.015,0.792,0.231,0.8250000000000001,3.0624,0.8932,3.19,4.008,1.169,4.175,0.792,0.231,0.8250000000000001,3.216,0.9380000000000001,3.35
2021-02-25 17:00:00,4.09824,1.19532,4.269,0.73824,0.21532,0.769,3.36,0.98,3.5,4.25184,1.2401200000000001,4.429,0.73824,0.21532,0.769,3.5136000000000003,1.0248,3.66
2021-02-25 17:30:00,4.36416,1.27288,4.546,0.80256,0.23408,0.836,3.5616,1.0388,3.71,4.51776,1.31768,4.7059999999999995,0.80256,0.23408,0.836,3.7152000000000003,1.0836000000000001,3.87
2021-02-25 18:00:00,4.6512,1.3566,4.845,0.4368,0.1274,0.455,4.2144,1.2292,4.39,4.6992,1.3706,4.895,0.4368,0.1274,0.455,4.2624,1.2432,4.44
2021-02-25 18:30:00,4.69104,1.36822,4.8865,0.8990400000000001,0.26222,0.9365,3.792,1.106,3.95,4.78704,1.39622,4.9865,0.8990400000000001,0.26222,0.9365,3.888,1.134,4.05
2021-02-25 19:00:00,4.55472,1.32846,4.7445,0.9451200000000001,0.27566,0.9845,3.6096,1.0528,3.76,4.68912,1.36766,4.8845,0.9451200000000001,0.27566,0.9845,3.7439999999999998,1.092,3.9
2021-02-25 19:30:00,4.3128,1.2579,4.4925,0.9336000000000001,0.2723,0.9725,3.3792,0.9856,3.52,4.476,1.3054999999999999,4.6625,0.9336000000000001,0.2723,0.9725,3.5423999999999998,1.0332,3.69
2021-02-25 20:00:00,4.1112,1.1991,4.2825,0.9144,0.2667,0.9525,3.1968,0.9324,3.33,4.2648,1.2439,4.4425,0.9144,0.2667,0.9525,3.3504,0.9772000000000001,3.49
2021-02-25 20:30:00,3.79968,1.10824,3.958,0.9100800000000001,0.26544,0.9480000000000001,2.8896,0.8428,3.01,3.94368,1.15024,4.108,0.9100800000000001,0.26544,0.9480000000000001,3.0336,0.8848,3.16
2021-02-25 21:00:00,3.65856,1.06708,3.811,0.8937600000000001,0.26068,0.931,2.7648,0.8064,2.88,3.78336,1.10348,3.941,0.8937600000000001,0.26068,0.931,2.8896,0.8428,3.01
2021-02-25 21:30:00,3.4896000000000003,1.0178,3.635,0.888,0.259,0.925,2.6016,0.7588,2.71,3.5952,1.0486,3.745,0.888,0.259,0.925,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-25 22:00:00,3.36192,0.9805600000000001,3.502,0.88512,0.25816,0.922,2.4768,0.7224,2.58,3.45792,1.00856,3.602,0.88512,0.25816,0.922,2.5728,0.7504000000000001,2.68
2021-02-25 22:30:00,3.17904,0.92722,3.3115,0.8846400000000001,0.25802,0.9215000000000001,2.2944,0.6692,2.39,3.27504,0.9552200000000001,3.4115,0.8846400000000001,0.25802,0.9215000000000001,2.3904,0.6972,2.49
2021-02-25 23:00:00,2.9380800000000002,0.85694,3.0605,0.88368,0.25774,0.9205000000000001,2.0544000000000002,0.5992000000000001,2.14,3.02448,0.88214,3.1505,0.88368,0.25774,0.9205000000000001,2.1408,0.6244000000000001,2.23
2021-02-25 23:30:00,2.79408,0.8149400000000001,2.9105,0.8932800000000001,0.26054,0.9305,1.9008,0.5544,1.98,2.87088,0.8373400000000001,2.9905,0.8932800000000001,0.26054,0.9305,1.9776,0.5768,2.06
2021-02-26 00:00:00,2.63856,0.76958,2.7485,0.89136,0.25998000000000004,0.9285,1.7472,0.5096,1.82,2.71536,0.79198,2.8285,0.89136,0.25998000000000004,0.9285,1.824,0.532,1.9
2021-02-26 00:30:00,2.64,0.77,2.75,0.9312,0.2716,0.97,1.7088,0.4984,1.78,2.7168,0.7924,2.83,0.9312,0.2716,0.97,1.7856,0.5208,1.8599999999999999
2021-02-26 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.9312,0.2716,0.97,1.7376,0.5068,1.81,2.7456,0.8008000000000001,2.86,0.9312,0.2716,0.97,1.8144,0.5292,1.8900000000000001
2021-02-26 01:30:00,2.61168,0.7617400000000001,2.7205,0.9508800000000001,0.27734000000000003,0.9905,1.6608,0.4844,1.73,2.67888,0.78134,2.7905,0.9508800000000001,0.27734000000000003,0.9905,1.728,0.504,1.8
2021-02-26 02:00:00,2.61312,0.7621600000000001,2.722,0.9331200000000001,0.27216,0.972,1.6800000000000002,0.49,1.75,2.68032,0.78176,2.792,0.9331200000000001,0.27216,0.972,1.7472,0.5096,1.82
2021-02-26 02:30:00,2.59056,0.75558,2.6985,0.9393600000000001,0.27398,0.9785,1.6512,0.48160000000000003,1.72,2.64816,0.7723800000000001,2.7585,0.9393600000000001,0.27398,0.9785,1.7088,0.4984,1.78
2021-02-26 03:00:00,2.5896,0.7553000000000001,2.6975,0.9192,0.2681,0.9575,1.6703999999999999,0.4872,1.74,2.6471999999999998,0.7721,2.7575000000000003,0.9192,0.2681,0.9575,1.728,0.504,1.8
2021-02-26 03:30:00,2.57904,0.7522200000000001,2.6865,0.9086400000000001,0.26502000000000003,0.9465,1.6703999999999999,0.4872,1.74,2.63664,0.76902,2.7465,0.9086400000000001,0.26502000000000003,0.9465,1.728,0.504,1.8
2021-02-26 04:00:00,2.54304,0.74172,2.649,0.8918400000000001,0.26012,0.929,1.6512,0.48160000000000003,1.72,2.6006400000000003,0.7585200000000001,2.709,0.8918400000000001,0.26012,0.929,1.7088,0.4984,1.78
2021-02-26 04:30:00,2.54304,0.74172,2.649,0.8918400000000001,0.26012,0.929,1.6512,0.48160000000000003,1.72,2.6006400000000003,0.7585200000000001,2.709,0.8918400000000001,0.26012,0.929,1.7088,0.4984,1.78
2021-02-26 05:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.90336,0.26348000000000005,0.9410000000000001,1.6608,0.4844,1.73,2.62176,0.76468,2.731,0.90336,0.26348000000000005,0.9410000000000001,1.7184,0.5012,1.79
2021-02-26 05:30:00,2.64192,0.77056,2.752,0.8563200000000001,0.24976,0.892,1.7856,0.5208,1.8599999999999999,2.7667200000000003,0.80696,2.882,0.8563200000000001,0.24976,0.892,1.9104,0.5572,1.99
2021-02-26 06:00:00,2.83296,0.82628,2.951,0.8745600000000001,0.25508000000000003,0.911,1.9584000000000001,0.5712,2.04,2.92896,0.85428,3.051,0.8745600000000001,0.25508000000000003,0.911,2.0544000000000002,0.5992000000000001,2.14
2021-02-26 06:30:00,3.37104,0.9832200000000001,3.5115,0.85584,0.24962,0.8915000000000001,2.5152,0.7336,2.62,3.47664,1.01402,3.6215,0.85584,0.24962,0.8915000000000001,2.6208,0.7644000000000001,2.73
2021-02-26 07:00:00,3.73248,1.08864,3.888,0.8620800000000001,0.25144,0.898,2.8704,0.8372,2.99,3.86688,1.12784,4.028,0.8620800000000001,0.25144,0.898,3.0048,0.8764000000000001,3.13
2021-02-26 07:30:00,4.03344,1.17642,4.2015,0.8462400000000001,0.24682,0.8815000000000001,3.1872,0.9296000000000001,3.32,4.17744,1.21842,4.3515,0.8462400000000001,0.24682,0.8815000000000001,3.3312,0.9716,3.47
2021-02-26 08:00:00,4.3392,1.2656,4.52,0.8832000000000001,0.2576,0.92,3.456,1.008,3.6,4.4928,1.3104,4.68,0.8832000000000001,0.2576,0.92,3.6096,1.0528,3.76
2021-02-26 08:30:00,4.48608,1.30844,4.673,1.00128,0.29204,1.043,3.4848,1.0164,3.63,4.65888,1.35884,4.853,1.00128,0.29204,1.043,3.6576,1.0668,3.81
2021-02-26 09:00:00,4.4736,1.3048,4.66,1.0464,0.3052,1.09,3.4272,0.9996,3.5700000000000003,4.656,1.358,4.85,1.0464,0.3052,1.09,3.6096,1.0528,3.76
2021-02-26 09:30:00,4.45728,1.30004,4.643,1.06848,0.31164000000000003,1.113,3.3888,0.9884000000000001,3.5300000000000002,4.63968,1.35324,4.833,1.06848,0.31164000000000003,1.113,3.5712,1.0416,3.7199999999999998
2021-02-26 10:00:00,4.4184,1.2887,4.6025,1.0872,0.3171,1.1325,3.3312,0.9716,3.47,4.5912,1.3391,4.7825,1.0872,0.3171,1.1325,3.504,1.022,3.65
2021-02-26 10:30:00,4.3032,1.2551,4.4825,0.7512000000000001,0.21910000000000002,0.7825000000000001,3.552,1.036,3.7,4.476,1.3054999999999999,4.6625,0.7512000000000001,0.21910000000000002,0.7825000000000001,3.7248,1.0864,3.88
2021-02-26 11:00:00,4.25136,1.23998,4.4285,0.8625600000000001,0.25158,0.8985000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.41456,1.28758,4.5985,0.8625600000000001,0.25158,0.8985000000000001,3.552,1.036,3.7
2021-02-26 11:30:00,4.17792,1.21856,4.352,0.8563200000000001,0.24976,0.892,3.3216,0.9688,3.46,4.34112,1.26616,4.522,0.8563200000000001,0.24976,0.892,3.4848,1.0164,3.63
2021-02-26 12:00:00,4.14816,1.20988,4.321,0.8937600000000001,0.26068,0.931,3.2544,0.9492,3.39,4.30176,1.25468,4.481,0.8937600000000001,0.26068,0.931,3.408,0.994,3.55
2021-02-26 12:30:00,4.12176,1.20218,4.2935,0.8769600000000001,0.25578,0.9135000000000001,3.2448,0.9464,3.38,4.27536,1.24698,4.4535,0.8769600000000001,0.25578,0.9135000000000001,3.3984,0.9912000000000001,3.54
2021-02-26 13:00:00,4.12656,1.20358,4.2985,0.8817600000000001,0.25718,0.9185000000000001,3.2448,0.9464,3.38,4.27056,1.24558,4.4485,0.8817600000000001,0.25718,0.9185000000000001,3.3888,0.9884000000000001,3.5300000000000002
2021-02-26 13:30:00,3.89856,1.13708,4.061,0.8265600000000001,0.24108000000000002,0.861,3.072,0.896,3.2,4.04256,1.17908,4.211,0.8265600000000001,0.24108000000000002,0.861,3.216,0.9380000000000001,3.35
2021-02-26 14:00:00,3.7439999999999998,1.092,3.9,0.8736,0.2548,0.91,2.8704,0.8372,2.99,3.888,1.134,4.05,0.8736,0.2548,0.91,3.0144,0.8792000000000001,3.14
2021-02-26 14:30:00,3.73248,1.08864,3.888,0.8812800000000001,0.25704000000000005,0.918,2.8512,0.8316,2.9699999999999998,3.87648,1.13064,4.038,0.8812800000000001,0.25704000000000005,0.918,2.9952,0.8736,3.12
2021-02-26 15:00:00,3.66336,1.06848,3.816,0.9849600000000001,0.28728000000000004,1.026,2.6784,0.7812,2.79,3.81696,1.11328,3.976,0.9849600000000001,0.28728000000000004,1.026,2.832,0.8260000000000001,2.95
2021-02-26 15:30:00,3.69936,1.07898,3.8535,1.07856,0.31458,1.1235,2.6208,0.7644000000000001,2.73,3.8049600000000003,1.10978,3.9635,1.07856,0.31458,1.1235,2.7264,0.7952,2.84
2021-02-26 16:00:00,3.71232,1.08276,3.867,0.9763200000000001,0.28476,1.017,2.7359999999999998,0.798,2.85,3.86592,1.12756,4.027,0.9763200000000001,0.28476,1.017,2.8896,0.8428,3.01
2021-02-26 16:30:00,3.81696,1.11328,3.976,0.91776,0.26768000000000003,0.9560000000000001,2.8992,0.8456,3.02,3.97056,1.15808,4.136,0.91776,0.26768000000000003,0.9560000000000001,3.0528,0.8904000000000001,3.18
2021-02-26 17:00:00,3.94224,1.14982,4.1065,0.8894400000000001,0.25942000000000004,0.9265,3.0528,0.8904000000000001,3.18,4.09584,1.19462,4.2665,0.8894400000000001,0.25942000000000004,0.9265,3.2064,0.9352,3.34
2021-02-26 17:30:00,4.14672,1.20946,4.3195,0.7867200000000001,0.22946000000000003,0.8195,3.36,0.98,3.5,4.30032,1.25426,4.4795,0.7867200000000001,0.22946000000000003,0.8195,3.5136000000000003,1.0248,3.66
2021-02-26 18:00:00,4.3848,1.2789000000000001,4.5675,0.41040000000000004,0.1197,0.42750000000000005,3.9744,1.1592,4.14,4.5288,1.3209,4.7175,0.41040000000000004,0.1197,0.42750000000000005,4.1184,1.2012,4.29
2021-02-26 18:30:00,4.52688,1.32034,4.7155000000000005,0.86928,0.25354000000000004,0.9055000000000001,3.6576,1.0668,3.81,4.70928,1.37354,4.9055,0.86928,0.25354000000000004,0.9055000000000001,3.84,1.12,4.0
2021-02-26 19:00:00,4.46256,1.30158,4.6485,0.85296,0.24878000000000003,0.8885000000000001,3.6096,1.0528,3.76,4.63536,1.35198,4.8285,0.85296,0.24878000000000003,0.8885000000000001,3.7824,1.1032,3.94
2021-02-26 19:30:00,4.31328,1.25804,4.493,0.83808,0.24444000000000002,0.873,3.4752,1.0136,3.62,4.45728,1.30004,4.643,0.83808,0.24444000000000002,0.873,3.6192,1.0556,3.77
2021-02-26 20:00:00,4.0464,1.1802,4.215,0.84,0.245,0.875,3.2064,0.9352,3.34,4.1712,1.2166000000000001,4.345,0.84,0.245,0.875,3.3312,0.9716,3.47
2021-02-26 20:30:00,3.76704,1.09872,3.924,0.8390400000000001,0.24472000000000002,0.874,2.928,0.854,3.05,3.89184,1.1351200000000001,4.054,0.8390400000000001,0.24472000000000002,0.874,3.0528,0.8904000000000001,3.18
2021-02-26 21:00:00,3.69168,1.07674,3.8455,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.8512,0.8316,2.9699999999999998,3.8164800000000003,1.11314,3.9755000000000003,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.976,0.868,3.1
2021-02-26 21:30:00,3.45888,1.00884,3.6029999999999998,0.83808,0.24444000000000002,0.873,2.6208,0.7644000000000001,2.73,3.56448,1.03964,3.713,0.83808,0.24444000000000002,0.873,2.7264,0.7952,2.84
2021-02-26 22:00:00,3.31296,0.96628,3.451,0.8457600000000001,0.24668,0.881,2.4672,0.7196,2.5700000000000003,3.40896,0.99428,3.551,0.8457600000000001,0.24668,0.881,2.5632,0.7476,2.67
2021-02-26 22:30:00,3.07632,0.8972600000000001,3.2045,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.2272,0.6496000000000001,2.32,3.17232,0.9252600000000001,3.3045,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.3232,0.6776,2.42
2021-02-26 23:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.0832,0.6076,2.17,3.10896,0.90678,3.2385,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.2656,0.6608,2.36
2021-02-26 23:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.84528,0.24654,0.8805000000000001,1.9392,0.5656,2.02,2.89008,0.84294,3.0105,0.84528,0.24654,0.8805000000000001,2.0448,0.5964,2.13
2021-02-27 00:00:00,2.68656,0.78358,2.7984999999999998,0.85296,0.24878000000000003,0.8885000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.73456,0.7975800000000001,2.8485,0.85296,0.24878000000000003,0.8885000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-02-27 00:30:00,2.61696,0.7632800000000001,2.726,0.8505600000000001,0.24808000000000002,0.886,1.7664,0.5152,1.8399999999999999,2.65536,0.7744800000000001,2.766,0.8505600000000001,0.24808000000000002,0.886,1.8048000000000002,0.5264,1.88
2021-02-27 01:00:00,2.6304,0.7672,2.74,0.864,0.252,0.9,1.7664,0.5152,1.8399999999999999,2.6784,0.7812,2.79,0.864,0.252,0.9,1.8144,0.5292,1.8900000000000001
2021-02-27 01:30:00,2.58,0.7525000000000001,2.6875,0.8616,0.2513,0.8975000000000001,1.7184,0.5012,1.79,2.628,0.7665000000000001,2.7375,0.8616,0.2513,0.8975000000000001,1.7664,0.5152,1.8399999999999999
2021-02-27 02:00:00,2.53968,0.7407400000000001,2.6455,0.8596800000000001,0.25074,0.8955000000000001,1.6800000000000002,0.49,1.75,2.58768,0.7547400000000001,2.6955,0.8596800000000001,0.25074,0.8955000000000001,1.728,0.504,1.8
2021-02-27 02:30:00,2.53872,0.74046,2.6445,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.6896,0.4928,1.76,2.59632,0.75726,2.7045,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.7472,0.5096,1.82
2021-02-27 03:00:00,2.50848,0.7316400000000001,2.613,0.8476800000000001,0.24724000000000002,0.883,1.6608,0.4844,1.73,2.55648,0.7456400000000001,2.6630000000000003,0.8476800000000001,0.24724000000000002,0.883,1.7088,0.4984,1.78
2021-02-27 03:30:00,2.46432,0.7187600000000001,2.567,0.8611200000000001,0.25116,0.897,1.6032000000000002,0.4676,1.67,2.51232,0.7327600000000001,2.617,0.8611200000000001,0.25116,0.897,1.6512,0.48160000000000003,1.72
2021-02-27 04:00:00,2.39616,0.6988800000000001,2.496,0.86016,0.25088000000000005,0.896,1.536,0.448,1.6,2.44416,0.7128800000000001,2.5460000000000003,0.86016,0.25088000000000005,0.896,1.584,0.462,1.65
2021-02-27 04:30:00,2.39424,0.69832,2.4939999999999998,0.8582400000000001,0.25032000000000004,0.894,1.536,0.448,1.6,2.44224,0.7123200000000001,2.544,0.8582400000000001,0.25032000000000004,0.894,1.584,0.462,1.65
2021-02-27 05:00:00,2.41728,0.7050400000000001,2.518,0.6028800000000001,0.17584000000000002,0.628,1.8144,0.5292,1.8900000000000001,2.46528,0.71904,2.568,0.6028800000000001,0.17584000000000002,0.628,1.8624,0.5432,1.94
2021-02-27 05:30:00,2.48688,0.7253400000000001,2.5905,0.6532800000000001,0.19054000000000001,0.6805,1.8336000000000001,0.5348,1.9100000000000001,2.54448,0.74214,2.6505,0.6532800000000001,0.19054000000000001,0.6805,1.8912,0.5516,1.97
2021-02-27 06:00:00,2.54976,0.74368,2.656,0.84096,0.24528000000000003,0.876,1.7088,0.4984,1.78,2.60736,0.76048,2.716,0.84096,0.24528000000000003,0.876,1.7664,0.5152,1.8399999999999999
2021-02-27 06:30:00,2.748,0.8015,2.8625,0.8376,0.24430000000000002,0.8725,1.9104,0.5572,1.99,2.844,0.8295,2.9625,0.8376,0.24430000000000002,0.8725,2.0064,0.5852,2.09
2021-02-27 07:00:00,2.9328000000000003,0.8554,3.055,0.8304,0.2422,0.865,2.1024,0.6132000000000001,2.19,3.0096,0.8778,3.135,0.8304,0.2422,0.865,2.1792,0.6356,2.27
2021-02-27 07:30:00,3.09888,0.9038400000000001,3.228,0.83328,0.24304,0.868,2.2656,0.6608,2.36,3.18528,0.9290400000000001,3.318,0.83328,0.24304,0.868,2.352,0.686,2.45
2021-02-27 08:00:00,3.32448,0.9696400000000001,3.463,0.85728,0.25004000000000004,0.893,2.4672,0.7196,2.5700000000000003,3.4300800000000002,1.00044,3.573,0.85728,0.25004000000000004,0.893,2.5728,0.7504000000000001,2.68
2021-02-27 08:30:00,3.44928,1.00604,3.593,0.9052800000000001,0.26404,0.9430000000000001,2.544,0.742,2.65,3.57408,1.04244,3.723,0.9052800000000001,0.26404,0.9430000000000001,2.6688,0.7784000000000001,2.7800000000000002
2021-02-27 09:00:00,3.56736,1.04048,3.716,0.9945600000000001,0.29008,1.036,2.5728,0.7504000000000001,2.68,3.70176,1.07968,3.856,0.9945600000000001,0.29008,1.036,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-27 09:30:00,3.51648,1.02564,3.6630000000000003,1.06848,0.31164000000000003,1.113,2.448,0.714,2.55,3.65088,1.06484,3.803,1.06848,0.31164000000000003,1.113,2.5824,0.7532,2.69
2021-02-27 10:00:00,3.60096,1.05028,3.751,1.06656,0.31108,1.111,2.5343999999999998,0.7392000000000001,2.64,3.74496,1.09228,3.901,1.06656,0.31108,1.111,2.6784,0.7812,2.79
2021-02-27 10:30:00,3.48912,1.01766,3.6345,1.04112,0.30366000000000004,1.0845,2.448,0.714,2.55,3.6139200000000002,1.05406,3.7645,1.04112,0.30366000000000004,1.0845,2.5728,0.7504000000000001,2.68
2021-02-27 11:00:00,3.348,0.9765,3.4875,1.1016,0.32130000000000003,1.1475,2.2464,0.6552,2.34,3.492,1.0185,3.6375,1.1016,0.32130000000000003,1.1475,2.3904,0.6972,2.49
2021-02-27 11:30:00,3.1776,0.9268000000000001,3.31,1.0944,0.31920000000000004,1.1400000000000001,2.0832,0.6076,2.17,3.312,0.966,3.45,1.0944,0.31920000000000004,1.1400000000000001,2.2176,0.6468,2.31
2021-02-27 12:00:00,3.14832,0.9182600000000001,3.2795,1.05552,0.30786,1.0995,2.0928,0.6104,2.18,3.27312,0.9546600000000001,3.4095,1.05552,0.30786,1.0995,2.2176,0.6468,2.31
2021-02-27 12:30:00,3.16656,0.9235800000000001,3.2984999999999998,0.9969600000000001,0.29078000000000004,1.0385,2.1696,0.6328,2.26,3.2817600000000002,0.95718,3.4185,0.9969600000000001,0.29078000000000004,1.0385,2.2848,0.6664,2.38
2021-02-27 13:00:00,3.06144,0.89292,3.189,1.01664,0.29652,1.059,2.0448,0.5964,2.13,3.16704,0.9237200000000001,3.299,1.01664,0.29652,1.059,2.1504,0.6272,2.24
2021-02-27 13:30:00,3.03456,0.8850800000000001,3.161,1.08576,0.31668,1.131,1.9488,0.5684,2.03,3.14016,0.91588,3.271,1.08576,0.31668,1.131,2.0544000000000002,0.5992000000000001,2.14
2021-02-27 14:00:00,3.03024,0.88382,3.1565,1.08144,0.31542000000000003,1.1265,1.9488,0.5684,2.03,3.13584,0.9146200000000001,3.2665,1.08144,0.31542000000000003,1.1265,2.0544000000000002,0.5992000000000001,2.14
2021-02-27 14:30:00,2.94624,0.8593200000000001,3.069,0.9974400000000001,0.29092,1.039,1.9488,0.5684,2.03,3.05184,0.89012,3.179,0.9974400000000001,0.29092,1.039,2.0544000000000002,0.5992000000000001,2.14
2021-02-27 15:00:00,2.87088,0.8373400000000001,2.9905,0.9412800000000001,0.27454,0.9805,1.9296000000000002,0.5628000000000001,2.01,2.96688,0.8653400000000001,3.0905,0.9412800000000001,0.27454,0.9805,2.0256,0.5908,2.11
2021-02-27 15:30:00,2.9025600000000003,0.8465800000000001,3.0235,0.95376,0.27818000000000004,0.9935,1.9488,0.5684,2.03,3.00816,0.87738,3.1335,0.95376,0.27818000000000004,0.9935,2.0544000000000002,0.5992000000000001,2.14
2021-02-27 16:00:00,2.96064,0.8635200000000001,3.084,0.94464,0.27552000000000004,0.984,2.016,0.588,2.1,3.06624,0.8943200000000001,3.194,0.94464,0.27552000000000004,0.984,2.1216,0.6188,2.21
2021-02-27 16:30:00,3.14304,0.9167200000000001,3.274,0.8102400000000001,0.23632000000000003,0.844,2.3328,0.6804,2.43,3.24864,0.94752,3.384,0.8102400000000001,0.23632000000000003,0.844,2.4384,0.7112,2.54
2021-02-27 17:00:00,3.42912,1.00016,3.572,0.45312,0.13216,0.47200000000000003,2.976,0.868,3.1,3.50592,1.02256,3.652,0.45312,0.13216,0.47200000000000003,3.0528,0.8904000000000001,3.18
2021-02-27 17:30:00,3.6556800000000003,1.06624,3.808,0.8428800000000001,0.24584000000000003,0.878,2.8128,0.8204,2.93,3.77088,1.09984,3.928,0.8428800000000001,0.24584000000000003,0.878,2.928,0.854,3.05
2021-02-27 18:00:00,3.9336,1.1473,4.0975,0.8424,0.2457,0.8775000000000001,3.0912,0.9016000000000001,3.22,4.0488,1.1809,4.2175,0.8424,0.2457,0.8775000000000001,3.2064,0.9352,3.34
2021-02-27 18:30:00,4.12176,1.20218,4.2935,0.8385600000000001,0.24458000000000002,0.8735,3.2832,0.9576,3.42,4.26576,1.24418,4.4435,0.8385600000000001,0.24458000000000002,0.8735,3.4272,0.9996,3.5700000000000003
2021-02-27 19:00:00,4.15536,1.21198,4.3285,0.8337600000000001,0.24318,0.8685,3.3216,0.9688,3.46,4.28976,1.25118,4.4685,0.8337600000000001,0.24318,0.8685,3.456,1.008,3.6
2021-02-27 19:30:00,3.95472,1.15346,4.1195,0.83472,0.24346,0.8695,3.12,0.91,3.25,4.08912,1.19266,4.2595,0.83472,0.24346,0.8695,3.2544,0.9492,3.39
2021-02-27 20:00:00,3.8088,1.1109,3.9675000000000002,0.8328,0.2429,0.8675,2.976,0.868,3.1,3.9336,1.1473,4.0975,0.8328,0.2429,0.8675,3.1008,0.9044000000000001,3.23
2021-02-27 20:30:00,3.62928,1.05854,3.7805,0.8356800000000001,0.24374,0.8705,2.7936,0.8148000000000001,2.91,3.73488,1.08934,3.8905000000000003,0.8356800000000001,0.24374,0.8705,2.8992,0.8456,3.02
2021-02-27 21:00:00,3.50544,1.02242,3.6515,0.44304000000000004,0.12922,0.4615,3.0624,0.8932,3.19,3.59184,1.04762,3.7415000000000003,0.44304000000000004,0.12922,0.4615,3.1488,0.9184,3.2800000000000002
2021-02-27 21:30:00,3.31056,0.9655800000000001,3.4485,0.72816,0.21238,0.7585000000000001,2.5824,0.7532,2.69,3.38736,0.9879800000000001,3.5285,0.72816,0.21238,0.7585000000000001,2.6592000000000002,0.7756000000000001,2.77
2021-02-27 22:00:00,3.19488,0.9318400000000001,3.328,0.83328,0.24304,0.868,2.3616,0.6888000000000001,2.46,3.27168,0.9542400000000001,3.408,0.83328,0.24304,0.868,2.4384,0.7112,2.54
2021-02-27 22:30:00,3.01344,0.87892,3.1390000000000002,0.8342400000000001,0.24332,0.869,2.1792,0.6356,2.27,3.09024,0.9013200000000001,3.219,0.8342400000000001,0.24332,0.869,2.2560000000000002,0.658,2.35
2021-02-27 23:00:00,2.86752,0.8363600000000001,2.987,0.8323200000000001,0.24276000000000003,0.867,2.0352,0.5936,2.12,2.9443200000000003,0.8587600000000001,3.067,0.8323200000000001,0.24276000000000003,0.867,2.112,0.616,2.2
2021-02-27 23:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.8337600000000001,0.24318,0.8685,1.8719999999999999,0.546,1.9500000000000002,2.86896,0.8367800000000001,2.9885,0.8337600000000001,0.24318,0.8685,2.0352,0.5936,2.12
2021-02-28 00:00:00,2.62752,0.76636,2.737,0.8323200000000001,0.24276000000000003,0.867,1.7952,0.5236000000000001,1.87,2.82912,0.8251600000000001,2.947,0.8323200000000001,0.24276000000000003,0.867,1.9968,0.5824,2.08
2021-02-28 00:30:00,2.6294399999999998,0.76692,2.739,0.8342400000000001,0.24332,0.869,1.7952,0.5236000000000001,1.87,2.81184,0.8201200000000001,2.9290000000000003,0.8342400000000001,0.24332,0.869,1.9776,0.5768,2.06
2021-02-28 01:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.8328,0.2429,0.8675,1.8144,0.5292,1.8900000000000001,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.8328,0.2429,0.8675,2.016,0.588,2.1
2021-02-28 01:30:00,2.61984,0.76412,2.729,0.8342400000000001,0.24332,0.869,1.7856,0.5208,1.8599999999999999,2.82144,0.8229200000000001,2.939,0.8342400000000001,0.24332,0.869,1.9872,0.5796,2.07
2021-02-28 02:00:00,2.56032,0.7467600000000001,2.667,0.8323200000000001,0.24276000000000003,0.867,1.728,0.504,1.8,2.77152,0.8083600000000001,2.887,0.8323200000000001,0.24276000000000003,0.867,1.9392,0.5656,2.02
2021-02-28 02:30:00,2.56128,0.74704,2.668,0.83328,0.24304,0.868,1.728,0.504,1.8,2.76288,0.8058400000000001,2.878,0.83328,0.24304,0.868,1.9296000000000002,0.5628000000000001,2.01
2021-02-28 03:00:00,2.48544,0.72492,2.589,0.84384,0.24612000000000003,0.879,1.6416,0.4788,1.71,2.69664,0.7865200000000001,2.809,0.84384,0.24612000000000003,0.879,1.8528,0.5404,1.9300000000000002
2021-02-28 03:30:00,2.52624,0.73682,2.6315,0.8462400000000001,0.24682,0.8815000000000001,1.6800000000000002,0.49,1.75,2.70864,0.7900200000000001,2.8215,0.8462400000000001,0.24682,0.8815000000000001,1.8624,0.5432,1.94
2021-02-28 04:00:00,2.4528,0.7154,2.555,0.84,0.245,0.875,1.6128,0.47040000000000004,1.6800000000000002,2.6544,0.7742,2.765,0.84,0.245,0.875,1.8144,0.5292,1.8900000000000001
2021-02-28 04:30:00,2.4700800000000003,0.7204400000000001,2.573,0.83808,0.24444000000000002,0.873,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.56608,0.7484400000000001,2.673,0.83808,0.24444000000000002,0.873,1.728,0.504,1.8
2021-02-28 05:00:00,2.4528,0.7154,2.555,0.84,0.245,0.875,1.6128,0.47040000000000004,1.6800000000000002,2.5008,0.7294,2.605,0.84,0.245,0.875,1.6608,0.4844,1.73
2021-02-28 05:30:00,2.4984,0.7287,2.6025,0.8376,0.24430000000000002,0.8725,1.6608,0.4844,1.73,2.556,0.7455,2.6625,0.8376,0.24430000000000002,0.8725,1.7184,0.5012,1.79
2021-02-28 06:00:00,2.52816,0.73738,2.6335,0.8385600000000001,0.24458000000000002,0.8735,1.6896,0.4928,1.76,2.57616,0.75138,2.6835,0.8385600000000001,0.24458000000000002,0.8735,1.7376,0.5068,1.81
2021-02-28 06:30:00,2.6414400000000002,0.7704200000000001,2.7515,0.83664,0.24402000000000001,0.8715,1.8048000000000002,0.5264,1.88,2.69904,0.78722,2.8115,0.83664,0.24402000000000001,0.8715,1.8624,0.5432,1.94
2021-02-28 07:00:00,2.68128,0.7820400000000001,2.793,0.83808,0.24444000000000002,0.873,1.8432,0.5376000000000001,1.92,2.74848,0.80164,2.863,0.83808,0.24444000000000002,0.873,1.9104,0.5572,1.99
2021-02-28 07:30:00,2.79888,0.8163400000000001,2.9155,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.9584000000000001,0.5712,2.04,2.87568,0.83874,2.9955,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.0352,0.5936,2.12
2021-02-28 08:00:00,2.92704,0.85372,3.049,0.86304,0.25172,0.899,2.064,0.602,2.15,3.01344,0.87892,3.1390000000000002,0.86304,0.25172,0.899,2.1504,0.6272,2.24
2021-02-28 08:30:00,3.07152,0.8958600000000001,3.1995,0.95952,0.27986,0.9995,2.112,0.616,2.2,3.17712,0.92666,3.3095,0.95952,0.27986,0.9995,2.2176,0.6468,2.31
2021-02-28 09:00:00,3.26208,0.9514400000000001,3.398,1.04448,0.30464,1.088,2.2176,0.6468,2.31,3.36768,0.9822400000000001,3.508,1.04448,0.30464,1.088,2.3232,0.6776,2.42
2021-02-28 09:30:00,3.3830400000000003,0.98672,3.524,1.07904,0.31472,1.124,2.304,0.672,2.4,3.49824,1.02032,3.644,1.07904,0.31472,1.124,2.4192,0.7056,2.52
2021-02-28 10:00:00,3.45168,1.00674,3.5955,0.8116800000000001,0.23674,0.8455,2.64,0.77,2.75,3.5668800000000003,1.04034,3.7155,0.8116800000000001,0.23674,0.8455,2.7552,0.8036000000000001,2.87
2021-02-28 10:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.55488,0.16184,0.578,2.8416,0.8288000000000001,2.96,3.51168,1.02424,3.658,0.55488,0.16184,0.578,2.9568000000000003,0.8624,3.08
2021-02-28 11:00:00,3.37008,0.98294,3.5105,0.7588800000000001,0.22134,0.7905000000000001,2.6112,0.7616,2.7199999999999998,3.46608,1.01094,3.6105,0.7588800000000001,0.22134,0.7905000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-28 11:30:00,3.28848,0.9591400000000001,3.4255,1.09968,0.32074,1.1455,2.1888,0.6384000000000001,2.2800000000000002,3.42288,0.9983400000000001,3.5655,1.09968,0.32074,1.1455,2.3232,0.6776,2.42
2021-02-28 12:00:00,3.3192,0.9681000000000001,3.4575,1.092,0.3185,1.1375,2.2272,0.6496000000000001,2.32,3.4536,1.0073,3.5975,1.092,0.3185,1.1375,2.3616,0.6888000000000001,2.46
2021-02-28 12:30:00,3.34992,0.97706,3.4895,1.06512,0.31066000000000005,1.1095,2.2848,0.6664,2.38,3.49392,1.01906,3.6395,1.06512,0.31066000000000005,1.1095,2.4288,0.7084,2.5300000000000002
2021-02-28 13:00:00,3.23952,0.94486,3.3745,1.08912,0.31766000000000005,1.1345,2.1504,0.6272,2.24,3.40272,0.9924600000000001,3.5445,1.08912,0.31766000000000005,1.1345,2.3136,0.6748000000000001,2.41
2021-02-28 13:30:00,3.27408,0.9549400000000001,3.4105,1.06608,0.31094000000000005,1.1105,2.208,0.644,2.3,3.42768,0.9997400000000001,3.5705,1.06608,0.31094000000000005,1.1105,2.3616,0.6888000000000001,2.46
2021-02-28 14:00:00,3.17952,0.9273600000000001,3.312,1.04832,0.30576000000000003,1.092,2.1312,0.6216,2.22,3.33312,0.97216,3.472,1.04832,0.30576000000000003,1.092,2.2848,0.6664,2.38
2021-02-28 14:30:00,3.1848,0.9289000000000001,3.3175,1.0344,0.3017,1.0775,2.1504,0.6272,2.24,3.3288,0.9709000000000001,3.4675000000000002,1.0344,0.3017,1.0775,2.2944,0.6692,2.39
2021-02-28 15:00:00,3.06816,0.8948800000000001,3.196,1.02336,0.29848,1.066,2.0448,0.5964,2.13,3.23136,0.9424800000000001,3.366,1.02336,0.29848,1.066,2.208,0.644,2.3
2021-02-28 15:30:00,3.2184,0.9387000000000001,3.3525,0.9912000000000001,0.2891,1.0325,2.2272,0.6496000000000001,2.32,3.3624,0.9807,3.5025,0.9912000000000001,0.2891,1.0325,2.3712,0.6916,2.47
2021-02-28 16:00:00,3.2448,0.9464,3.38,0.9696,0.2828,1.01,2.2752,0.6636000000000001,2.37,3.3984,0.9912000000000001,3.54,0.9696,0.2828,1.01,2.4288,0.7084,2.5300000000000002
2021-02-28 16:30:00,3.48192,1.01556,3.627,0.92832,0.27076,0.967,2.5536,0.7448,2.66,3.61632,1.05476,3.767,0.92832,0.27076,0.967,2.688,0.784,2.8
2021-02-28 17:00:00,3.71952,1.08486,3.8745000000000003,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.832,0.8260000000000001,2.95,3.84432,1.12126,4.0045,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.9568000000000003,0.8624,3.08
2021-02-28 17:30:00,4.00704,1.16872,4.174,0.8774400000000001,0.25592000000000004,0.914,3.1296,0.9128000000000001,3.26,4.12224,1.20232,4.294,0.8774400000000001,0.25592000000000004,0.914,3.2448,0.9464,3.38
2021-02-28 18:00:00,4.20864,1.22752,4.384,0.8678400000000001,0.25312,0.904,3.3407999999999998,0.9744,3.48,4.32384,1.26112,4.504,0.8678400000000001,0.25312,0.904,3.456,1.008,3.6
2021-02-28 18:30:00,4.35216,1.26938,4.5335,0.54096,0.15778,0.5635,3.8112,1.1116,3.9699999999999998,4.48656,1.30858,4.6735,0.54096,0.15778,0.5635,3.9455999999999998,1.1508,4.11
2021-02-28 19:00:00,4.19232,1.22276,4.367,0.72672,0.21196,0.757,3.4656000000000002,1.0108,3.61,4.31712,1.25916,4.497,0.72672,0.21196,0.757,3.5904,1.0472,3.74
2021-02-28 19:30:00,3.9398400000000002,1.14912,4.104,0.88704,0.25872,0.924,3.0528,0.8904000000000001,3.18,4.06464,1.18552,4.234,0.88704,0.25872,0.924,3.1776,0.9268000000000001,3.31
2021-02-28 20:00:00,3.75552,1.0953600000000001,3.912,0.8947200000000001,0.26096,0.932,2.8608000000000002,0.8344,2.98,3.87072,1.12896,4.032,0.8947200000000001,0.26096,0.932,2.976,0.868,3.1
2021-02-28 20:30:00,3.53712,1.03166,3.6845,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.6496,0.7728,2.76,3.65232,1.06526,3.8045,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.7648,0.8064,2.88
2021-02-28 21:00:00,3.44352,1.00436,3.5869999999999997,0.8995200000000001,0.26236000000000004,0.937,2.544,0.742,2.65,3.5491200000000003,1.03516,3.697,0.8995200000000001,0.26236000000000004,0.937,2.6496,0.7728,2.76
2021-02-28 21:30:00,3.29568,0.9612400000000001,3.433,0.9052800000000001,0.26404,0.9430000000000001,2.3904,0.6972,2.49,3.37248,0.9836400000000001,3.513,0.9052800000000001,0.26404,0.9430000000000001,2.4672,0.7196,2.5700000000000003
2021-02-28 22:00:00,3.15888,0.92134,3.2905,0.8740800000000001,0.25494,0.9105000000000001,2.2848,0.6664,2.38,3.23568,0.94374,3.3705,0.8740800000000001,0.25494,0.9105000000000001,2.3616,0.6888000000000001,2.46
2021-02-28 22:30:00,2.9745600000000003,0.86758,3.0985,0.8625600000000001,0.25158,0.8985000000000001,2.112,0.616,2.2,3.06096,0.89278,3.1885,0.8625600000000001,0.25158,0.8985000000000001,2.1984,0.6412,2.29
2021-02-28 23:00:00,2.79984,0.81662,2.9165,0.8894400000000001,0.25942000000000004,0.9265,1.9104,0.5572,1.99,2.87664,0.8390200000000001,2.9965,0.8894400000000001,0.25942000000000004,0.9265,1.9872,0.5796,2.07
2021-02-28 23:30:00,2.66208,0.77644,2.773,0.8860800000000001,0.25844,0.923,1.776,0.518,1.85,2.78688,0.8128400000000001,2.903,0.8860800000000001,0.25844,0.923,1.9008,0.5544,1.98
2021-03-01 00:00:00,2.5968,0.7574000000000001,2.705,0.8592000000000001,0.2506,0.895,1.7376,0.5068,1.81,2.7888,0.8134,2.9050000000000002,0.8592000000000001,0.2506,0.895,1.9296000000000002,0.5628000000000001,2.01
2021-03-01 00:30:00,2.5848,0.7539,2.6925,0.876,0.2555,0.9125000000000001,1.7088,0.4984,1.78,2.7672,0.8071,2.8825000000000003,0.876,0.2555,0.9125000000000001,1.8912,0.5516,1.97
2021-03-01 01:00:00,2.64528,0.7715400000000001,2.7555,0.86928,0.25354000000000004,0.9055000000000001,1.776,0.518,1.85,2.82768,0.82474,2.9455,0.86928,0.25354000000000004,0.9055000000000001,1.9584000000000001,0.5712,2.04
2021-03-01 01:30:00,2.58432,0.7537600000000001,2.692,0.9043200000000001,0.26376,0.9420000000000001,1.6800000000000002,0.49,1.75,2.7955200000000002,0.8153600000000001,2.912,0.9043200000000001,0.26376,0.9420000000000001,1.8912,0.5516,1.97
2021-03-01 02:00:00,2.59152,0.7558600000000001,2.6995,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.7376,0.5068,1.81,2.79312,0.81466,2.9095,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.9392,0.5656,2.02
2021-03-01 02:30:00,2.58336,0.75348,2.691,0.8745600000000001,0.25508000000000003,0.911,1.7088,0.4984,1.78,2.78496,0.8122800000000001,2.901,0.8745600000000001,0.25508000000000003,0.911,1.9104,0.5572,1.99
2021-03-01 03:00:00,2.5896,0.7553000000000001,2.6975,0.8808,0.2569,0.9175000000000001,1.7088,0.4984,1.78,2.7720000000000002,0.8085,2.8875,0.8808,0.2569,0.9175000000000001,1.8912,0.5516,1.97
2021-03-01 03:30:00,2.59728,0.7575400000000001,2.7055,0.9172800000000001,0.26754,0.9555,1.6800000000000002,0.49,1.75,2.77008,0.8079400000000001,2.8855,0.9172800000000001,0.26754,0.9555,1.8528,0.5404,1.9300000000000002
2021-03-01 04:00:00,2.54496,0.74228,2.651,0.90336,0.26348000000000005,0.9410000000000001,1.6416,0.4788,1.71,2.72736,0.7954800000000001,2.841,0.90336,0.26348000000000005,0.9410000000000001,1.824,0.532,1.9
2021-03-01 04:30:00,2.54832,0.74326,2.6545,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.6800000000000002,0.49,1.75,2.71152,0.7908600000000001,2.8245,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.8432,0.5376000000000001,1.92
2021-03-01 05:00:00,2.54256,0.74158,2.6485000000000003,0.89136,0.25998000000000004,0.9285,1.6512,0.48160000000000003,1.72,2.7249600000000003,0.79478,2.8385,0.89136,0.25998000000000004,0.9285,1.8336000000000001,0.5348,1.9100000000000001
2021-03-01 05:30:00,2.64288,0.7708400000000001,2.753,0.9436800000000001,0.27524000000000004,0.983,1.6992,0.49560000000000004,1.77,2.83488,0.82684,2.9530000000000003,0.9436800000000001,0.27524000000000004,0.983,1.8912,0.5516,1.97
2021-03-01 06:00:00,2.80416,0.81788,2.9210000000000003,0.9129600000000001,0.26628,0.9510000000000001,1.8912,0.5516,1.97,2.98656,0.8710800000000001,3.111,0.9129600000000001,0.26628,0.9510000000000001,2.0736,0.6048,2.16
2021-03-01 06:30:00,3.25536,0.9494800000000001,3.391,0.8937600000000001,0.26068,0.931,2.3616,0.6888000000000001,2.46,3.38016,0.9858800000000001,3.521,0.8937600000000001,0.26068,0.931,2.4864,0.7252000000000001,2.59
2021-03-01 07:00:00,3.6936,1.0773,3.8475,0.8808,0.2569,0.9175000000000001,2.8128,0.8204,2.93,3.8184,1.1137,3.9775,0.8808,0.2569,0.9175000000000001,2.9376,0.8568,3.06
2021-03-01 07:30:00,4.07136,1.18748,4.241,0.90336,0.26348000000000005,0.9410000000000001,3.168,0.924,3.3,4.24416,1.23788,4.421,0.90336,0.26348000000000005,0.9410000000000001,3.3407999999999998,0.9744,3.48
2021-03-01 08:00:00,4.52688,1.32034,4.7155000000000005,0.8596800000000001,0.25074,0.8955000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.67088,1.36234,4.8655,0.8596800000000001,0.25074,0.8955000000000001,3.8112,1.1116,3.9699999999999998
2021-03-01 08:30:00,4.86768,1.41974,5.0705,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.0128,1.1703999999999999,4.18,4.89648,1.42814,5.1005,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.0416,1.1788,4.21
2021-03-01 09:00:00,4.97232,1.45026,5.1795,0.90192,0.26306,0.9395,4.0704,1.1872,4.24,5.12592,1.49506,5.3395,0.90192,0.26306,0.9395,4.224,1.232,4.4
2021-03-01 09:30:00,5.1096,1.4903,5.3225,0.924,0.2695,0.9625,4.1856,1.2208,4.36,5.3112,1.5491000000000001,5.5325,0.924,0.2695,0.9625,4.3872,1.2796,4.57
2021-03-01 10:00:00,5.1432,1.5001,5.3575,0.9480000000000001,0.2765,0.9875,4.1952,1.2236,4.37,5.3448,1.5589,5.5675,0.9480000000000001,0.2765,0.9875,4.3968,1.2824,4.58
2021-03-01 10:30:00,5.13216,1.49688,5.346,0.9081600000000001,0.26488,0.9460000000000001,4.224,1.232,4.4,5.29536,1.54448,5.516,0.9081600000000001,0.26488,0.9460000000000001,4.3872,1.2796,4.57
2021-03-01 11:00:00,5.07216,1.47938,5.2835,0.95376,0.27818000000000004,0.9935,4.1184,1.2012,4.29,5.27376,1.53818,5.4935,0.95376,0.27818000000000004,0.9935,4.32,1.26,4.5
2021-03-01 11:30:00,5.01552,1.46286,5.2245,0.9547200000000001,0.27846000000000004,0.9945,4.0608,1.1844000000000001,4.23,5.21712,1.52166,5.4345,0.9547200000000001,0.27846000000000004,0.9945,4.2624,1.2432,4.44
2021-03-01 12:00:00,5.03952,1.4698600000000002,5.2495,0.92112,0.26866,0.9595,4.1184,1.2012,4.29,5.23152,1.52586,5.4495000000000005,0.92112,0.26866,0.9595,4.3104,1.2572,4.49
2021-03-01 12:30:00,5.1816,1.5112999999999999,5.3975,0.9096000000000001,0.26530000000000004,0.9475,4.272,1.246,4.45,5.364,1.5645,5.5875,0.9096000000000001,0.26530000000000004,0.9475,4.4544,1.2992,4.64
2021-03-01 13:00:00,5.11392,1.49156,5.327,0.94752,0.27636000000000005,0.987,4.1664,1.2152,4.34,5.30592,1.54756,5.527,0.94752,0.27636000000000005,0.987,4.3584,1.2711999999999999,4.54
2021-03-01 13:30:00,5.0688,1.4784000000000002,5.28,0.9504,0.2772,0.99,4.1184,1.2012,4.29,5.2608,1.5344,5.48,0.9504,0.2772,0.99,4.3104,1.2572,4.49
2021-03-01 14:00:00,4.79568,1.39874,4.9955,0.9364800000000001,0.27314000000000005,0.9755,3.8592,1.1256,4.02,4.98768,1.4547400000000001,5.1955,0.9364800000000001,0.27314000000000005,0.9755,4.0512,1.1816,4.22
2021-03-01 14:30:00,4.77168,1.39174,4.9705,0.8932800000000001,0.26054,0.9305,3.8784,1.1312,4.04,4.96368,1.44774,5.1705,0.8932800000000001,0.26054,0.9305,4.0704,1.1872,4.24
2021-03-01 15:00:00,4.7918400000000005,1.39762,4.9915,0.89424,0.26082,0.9315,3.8976,1.1368,4.06,4.98384,1.45362,5.1915,0.89424,0.26082,0.9315,4.0896,1.1928,4.26
2021-03-01 15:30:00,4.77456,1.3925800000000002,4.9735,0.9057600000000001,0.26418,0.9435,3.8688000000000002,1.1284,4.03,4.96656,1.44858,5.1735,0.9057600000000001,0.26418,0.9435,4.0608,1.1844000000000001,4.23
2021-03-01 16:00:00,4.632,1.351,4.825,0.9072,0.2646,0.9450000000000001,3.7248,1.0864,3.88,4.824,1.407,5.025,0.9072,0.2646,0.9450000000000001,3.9168000000000003,1.1424,4.08
2021-03-01 16:30:00,4.7496,1.3853,4.9475,0.9096000000000001,0.26530000000000004,0.9475,3.84,1.12,4.0,4.932,1.4385,5.1375,0.9096000000000001,0.26530000000000004,0.9475,4.0224,1.1732,4.19
2021-03-01 17:00:00,4.91232,1.43276,5.117,0.90912,0.26516,0.9470000000000001,4.0032,1.1676,4.17,5.01792,1.46356,5.227,0.90912,0.26516,0.9470000000000001,4.1088000000000005,1.1984,4.28
2021-03-01 17:30:00,4.84944,1.41442,5.0515,0.9422400000000001,0.27482,0.9815,3.9072,1.1396,4.07,5.04144,1.47042,5.2515,0.9422400000000001,0.27482,0.9815,4.0992,1.1956,4.27
2021-03-01 18:00:00,4.9464,1.4427,5.1525,0.9336000000000001,0.2723,0.9725,4.0128,1.1703999999999999,4.18,5.1384,1.4987,5.3525,0.9336000000000001,0.2723,0.9725,4.2048,1.2264,4.38
2021-03-01 18:30:00,5.00352,1.45936,5.212,0.9043200000000001,0.26376,0.9420000000000001,4.0992,1.1956,4.27,5.18592,1.5125600000000001,5.402,0.9043200000000001,0.26376,0.9420000000000001,4.2816,1.2488000000000001,4.46
2021-03-01 19:00:00,4.85136,1.41498,5.0535,0.9441600000000001,0.27538,0.9835,3.9072,1.1396,4.07,4.99536,1.4569800000000002,5.2035,0.9441600000000001,0.27538,0.9835,4.0512,1.1816,4.22
2021-03-01 19:30:00,4.6104,1.3447,4.8025,0.924,0.2695,0.9625,3.6864,1.0752,3.84,4.7736,1.3923,4.9725,0.924,0.2695,0.9625,3.8496,1.1228,4.01
2021-03-01 20:00:00,4.37904,1.27722,4.5615,0.9422400000000001,0.27482,0.9815,3.4368,1.0024,3.58,4.53264,1.32202,4.7215,0.9422400000000001,0.27482,0.9815,3.5904,1.0472,3.74
2021-03-01 20:30:00,4.1208,1.2019,4.2925,0.924,0.2695,0.9625,3.1968,0.9324,3.33,4.2648,1.2439,4.4425,0.924,0.2695,0.9625,3.3407999999999998,0.9744,3.48
2021-03-01 21:00:00,3.90816,1.13988,4.071,0.9705600000000001,0.28308,1.011,2.9376,0.8568,3.06,4.04256,1.17908,4.211,0.9705600000000001,0.28308,1.011,3.072,0.896,3.2
2021-03-01 21:30:00,3.71136,1.08248,3.866,0.9273600000000001,0.27048,0.966,2.784,0.812,2.9,3.83616,1.11888,3.996,0.9273600000000001,0.27048,0.966,2.9088000000000003,0.8484,3.03
2021-03-01 22:00:00,3.51312,1.02466,3.6595,0.9307200000000001,0.27146000000000003,0.9695,2.5824,0.7532,2.69,3.62832,1.05826,3.7795,0.9307200000000001,0.27146000000000003,0.9695,2.6976,0.7868,2.81
2021-03-01 22:30:00,3.26928,0.95354,3.4055,0.88848,0.25914000000000004,0.9255,2.3808,0.6944,2.48,3.3652800000000003,0.9815400000000001,3.5055,0.88848,0.25914000000000004,0.9255,2.4768,0.7224,2.58
2021-03-01 23:00:00,3.07104,0.8957200000000001,3.199,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.1504,0.6272,2.24,3.16704,0.9237200000000001,3.299,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.2464,0.6552,2.34
2021-03-01 23:30:00,2.8896,0.8428,3.01,0.9408000000000001,0.27440000000000003,0.98,1.9488,0.5684,2.03,2.976,0.868,3.1,0.9408000000000001,0.27440000000000003,0.98,2.0352,0.5936,2.12
2021-03-02 00:00:00,2.8147200000000003,0.82096,2.932,0.9139200000000001,0.26656,0.9520000000000001,1.9008,0.5544,1.98,2.88192,0.8405600000000001,3.002,0.9139200000000001,0.26656,0.9520000000000001,1.968,0.5740000000000001,2.05
2021-03-02 00:30:00,2.76432,0.8062600000000001,2.8795,0.90192,0.26306,0.9395,1.8624,0.5432,1.94,2.8315200000000003,0.82586,2.9495,0.90192,0.26306,0.9395,1.9296000000000002,0.5628000000000001,2.01
2021-03-02 01:00:00,2.74848,0.80164,2.863,0.89568,0.26124,0.933,1.8528,0.5404,1.9300000000000002,2.9212800000000003,0.85204,3.043,0.89568,0.26124,0.933,2.0256,0.5908,2.11
2021-03-02 01:30:00,2.68992,0.78456,2.802,0.9427200000000001,0.27496000000000004,0.982,1.7472,0.5096,1.82,2.90112,0.84616,3.022,0.9427200000000001,0.27496000000000004,0.982,1.9584000000000001,0.5712,2.04
2021-03-02 02:00:00,2.69808,0.7869400000000001,2.8105,0.9028800000000001,0.26334,0.9405,1.7952,0.5236000000000001,1.87,2.89008,0.84294,3.0105,0.9028800000000001,0.26334,0.9405,1.9872,0.5796,2.07
2021-03-02 02:30:00,2.67456,0.7800800000000001,2.786,0.9081600000000001,0.26488,0.9460000000000001,1.7664,0.5152,1.8399999999999999,2.86656,0.83608,2.9859999999999998,0.9081600000000001,0.26488,0.9460000000000001,1.9584000000000001,0.5712,2.04
2021-03-02 03:00:00,2.66496,0.7772800000000001,2.776,0.9081600000000001,0.26488,0.9460000000000001,1.7568000000000001,0.5124000000000001,1.83,2.84736,0.8304800000000001,2.966,0.9081600000000001,0.26488,0.9460000000000001,1.9392,0.5656,2.02
2021-03-02 03:30:00,2.65728,0.7750400000000001,2.768,0.9292800000000001,0.27104,0.968,1.728,0.504,1.8,2.8492800000000003,0.8310400000000001,2.968,0.9292800000000001,0.27104,0.968,1.92,0.56,2.0
2021-03-02 04:00:00,2.6616,0.7763,2.7725,0.924,0.2695,0.9625,1.7376,0.5068,1.81,2.8632,0.8351000000000001,2.9825,0.924,0.2695,0.9625,1.9392,0.5656,2.02
2021-03-02 04:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.7184,0.5012,1.79,2.81088,0.81984,2.928,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9104,0.5572,1.99
2021-03-02 05:00:00,2.64912,0.77266,2.7595,0.9115200000000001,0.26586000000000004,0.9495,1.7376,0.5068,1.81,2.84112,0.8286600000000001,2.9595000000000002,0.9115200000000001,0.26586000000000004,0.9495,1.9296000000000002,0.5628000000000001,2.01
2021-03-02 05:30:00,2.73456,0.7975800000000001,2.8485,0.92976,0.27118000000000003,0.9685,1.8048000000000002,0.5264,1.88,2.93616,0.85638,3.0585,0.92976,0.27118000000000003,0.9685,2.0064,0.5852,2.09
2021-03-02 06:00:00,2.916,0.8505,3.0375,0.9096000000000001,0.26530000000000004,0.9475,2.0064,0.5852,2.09,3.0792,0.8981,3.2075,0.9096000000000001,0.26530000000000004,0.9475,2.1696,0.6328,2.26
2021-03-02 06:30:00,3.29856,0.96208,3.436,0.9081600000000001,0.26488,0.9460000000000001,2.3904,0.6972,2.49,3.42336,0.99848,3.566,0.9081600000000001,0.26488,0.9460000000000001,2.5152,0.7336,2.62
2021-03-02 07:00:00,3.78912,1.10516,3.947,0.92832,0.27076,0.967,2.8608000000000002,0.8344,2.98,3.92352,1.14436,4.087,0.92832,0.27076,0.967,2.9952,0.8736,3.12
2021-03-02 07:30:00,4.05072,1.18146,4.2195,0.92112,0.26866,0.9595,3.1296,0.9128000000000001,3.26,4.21392,1.22906,4.3895,0.92112,0.26866,0.9595,3.2928,0.9604,3.43
2021-03-02 08:00:00,4.44,1.295,4.625,0.8688,0.2534,0.905,3.5712,1.0416,3.7199999999999998,4.6128,1.3454000000000002,4.805,0.8688,0.2534,0.905,3.7439999999999998,1.092,3.9
2021-03-02 08:30:00,4.632,1.351,4.825,0.8688,0.2534,0.905,3.7632,1.0976,3.92,4.8144,1.4042,5.015,0.8688,0.2534,0.905,3.9455999999999998,1.1508,4.11
2021-03-02 09:00:00,4.8864,1.4252,5.09,0.8928,0.2604,0.93,3.9936,1.1648,4.16,5.0688,1.4784000000000002,5.28,0.8928,0.2604,0.93,4.176,1.218,4.35
2021-03-02 09:30:00,4.9339200000000005,1.43906,5.1395,0.97872,0.28546000000000005,1.0195,3.9552,1.1536,4.12,5.12592,1.49506,5.3395,0.97872,0.28546000000000005,1.0195,4.1472,1.2096,4.32
2021-03-02 10:00:00,5.06448,1.4771400000000001,5.2755,0.9556800000000001,0.27874000000000004,0.9955,4.1088000000000005,1.1984,4.28,5.12208,1.49394,5.3355,0.9556800000000001,0.27874000000000004,0.9955,4.1664,1.2152,4.34
2021-03-02 10:30:00,5.01504,1.46272,5.224,0.9542400000000001,0.27832,0.994,4.0608,1.1844000000000001,4.23,5.03424,1.46832,5.244,0.9542400000000001,0.27832,0.994,4.08,1.19,4.25
2021-03-02 11:00:00,5.00832,1.46076,5.217,0.9379200000000001,0.27356,0.977,4.0704,1.1872,4.24,5.01792,1.46356,5.227,0.9379200000000001,0.27356,0.977,4.08,1.19,4.25
2021-03-02 11:30:00,4.90608,1.43094,5.1105,0.9988800000000001,0.29134000000000004,1.0405,3.9072,1.1396,4.07,4.93488,1.43934,5.1405,0.9988800000000001,0.29134000000000004,1.0405,3.936,1.148,4.1
2021-03-02 12:00:00,4.84176,1.41218,5.0435,1.02096,0.29778000000000004,1.0635,3.8208,1.1144,3.98,4.88016,1.42338,5.0835,1.02096,0.29778000000000004,1.0635,3.8592,1.1256,4.02
2021-03-02 12:30:00,4.75296,1.38628,4.9510000000000005,1.00896,0.29428000000000004,1.051,3.7439999999999998,1.092,3.9,4.80096,1.40028,5.001,1.00896,0.29428000000000004,1.051,3.792,1.106,3.95
2021-03-02 13:00:00,4.76784,1.39062,4.9665,0.95664,0.27902000000000005,0.9965,3.8112,1.1116,3.9699999999999998,4.83504,1.41022,5.0365,0.95664,0.27902000000000005,0.9965,3.8784,1.1312,4.04
2021-03-02 13:30:00,4.60992,1.34456,4.802,0.9619200000000001,0.28056000000000003,1.002,3.648,1.064,3.8,4.79232,1.3977600000000001,4.992,0.9619200000000001,0.28056000000000003,1.002,3.8304,1.1172,3.99
2021-03-02 14:00:00,4.61952,1.3473600000000001,4.812,0.9331200000000001,0.27216,0.972,3.6864,1.0752,3.84,4.80192,1.40056,5.002,0.9331200000000001,0.27216,0.972,3.8688000000000002,1.1284,4.03
2021-03-02 14:30:00,4.524,1.3195000000000001,4.7125,0.8856,0.25830000000000003,0.9225000000000001,3.6384,1.0612,3.79,4.7064,1.3727,4.9025,0.8856,0.25830000000000003,0.9225000000000001,3.8208,1.1144,3.98
2021-03-02 15:00:00,4.56672,1.33196,4.757,0.90912,0.26516,0.9470000000000001,3.6576,1.0668,3.81,4.74912,1.38516,4.947,0.90912,0.26516,0.9470000000000001,3.84,1.12,4.0
2021-03-02 15:30:00,4.52352,1.31936,4.712,0.9043200000000001,0.26376,0.9420000000000001,3.6192,1.0556,3.77,4.70592,1.37256,4.902,0.9043200000000001,0.26376,0.9420000000000001,3.8016,1.1088,3.96
2021-03-02 16:00:00,4.47168,1.30424,4.658,0.8908800000000001,0.25984,0.928,3.5808,1.0444,3.73,4.65408,1.35744,4.848,0.8908800000000001,0.25984,0.928,3.7632,1.0976,3.92
2021-03-02 16:30:00,4.57776,1.33518,4.7685,0.8625600000000001,0.25158,0.8985000000000001,3.7152000000000003,1.0836000000000001,3.87,4.76016,1.3883800000000002,4.9585,0.8625600000000001,0.25158,0.8985000000000001,3.8976,1.1368,4.06
2021-03-02 17:00:00,4.73952,1.38236,4.937,0.8611200000000001,0.25116,0.897,3.8784,1.1312,4.04,4.92192,1.4355600000000002,5.127,0.8611200000000001,0.25116,0.897,4.0608,1.1844000000000001,4.23
2021-03-02 17:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.8596800000000001,0.25074,0.8955000000000001,3.9072,1.1396,4.07,4.94928,1.44354,5.1555,0.8596800000000001,0.25074,0.8955000000000001,4.0896,1.1928,4.26
