Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 18:00:00,5.01168,1.46174,5.2205,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.1568,1.2124,4.33,5.19408,1.5149400000000002,5.4105,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.3392,1.2656,4.52
2021-03-02 18:30:00,5.01936,1.46398,5.2285,0.85296,0.24878000000000003,0.8885000000000001,4.1664,1.2152,4.34,5.20176,1.5171800000000002,5.4185,0.85296,0.24878000000000003,0.8885000000000001,4.3488,1.2684,4.53
2021-03-02 19:00:00,4.836,1.4105,5.0375,0.852,0.2485,0.8875000000000001,3.984,1.162,4.15,4.9896,1.4553,5.1975,0.852,0.2485,0.8875000000000001,4.1376,1.2068,4.31
2021-03-02 19:30:00,4.61568,1.34624,4.808,0.8812800000000001,0.25704000000000005,0.918,3.7344,1.0892,3.89,4.76928,1.39104,4.968,0.8812800000000001,0.25704000000000005,0.918,3.888,1.134,4.05
2021-03-02 20:00:00,4.38528,1.27904,4.568,0.8716800000000001,0.25424,0.908,3.5136000000000003,1.0248,3.66,4.52928,1.32104,4.718,0.8716800000000001,0.25424,0.908,3.6576,1.0668,3.81
2021-03-02 20:30:00,4.09968,1.19574,4.2705,0.8740800000000001,0.25494,0.9105000000000001,3.2256,0.9408000000000001,3.36,4.23408,1.23494,4.4105,0.8740800000000001,0.25494,0.9105000000000001,3.36,0.98,3.5
2021-03-02 21:00:00,3.86928,1.12854,4.0305,0.9028800000000001,0.26334,0.9405,2.9664,0.8652000000000001,3.09,4.00368,1.16774,4.1705,0.9028800000000001,0.26334,0.9405,3.1008,0.9044000000000001,3.23
2021-03-02 21:30:00,3.61776,1.05518,3.7685,0.89136,0.25998000000000004,0.9285,2.7264,0.7952,2.84,3.7329600000000003,1.08878,3.8885,0.89136,0.25998000000000004,0.9285,2.8416,0.8288000000000001,2.96
2021-03-02 22:00:00,3.43728,1.00254,3.5805,0.86448,0.25214000000000003,0.9005000000000001,2.5728,0.7504000000000001,2.68,3.5428800000000003,1.03334,3.6905,0.86448,0.25214000000000003,0.9005000000000001,2.6784,0.7812,2.79
2021-03-02 22:30:00,3.1929600000000002,0.9312800000000001,3.326,0.87936,0.25648000000000004,0.916,2.3136,0.6748000000000001,2.41,3.29856,0.96208,3.436,0.87936,0.25648000000000004,0.916,2.4192,0.7056,2.52
2021-03-02 23:00:00,2.99184,0.8726200000000001,3.1165,0.8894400000000001,0.25942000000000004,0.9265,2.1024,0.6132000000000001,2.19,3.08784,0.9006200000000001,3.2165,0.8894400000000001,0.25942000000000004,0.9265,2.1984,0.6412,2.29
2021-03-02 23:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.8995200000000001,0.26236000000000004,0.937,1.92,0.56,2.0,2.8963200000000002,0.8447600000000001,3.017,0.8995200000000001,0.26236000000000004,0.937,1.9968,0.5824,2.08
2021-03-03 00:00:00,2.7009600000000002,0.78778,2.8135,0.8577600000000001,0.25018,0.8935000000000001,1.8432,0.5376000000000001,1.92,2.76816,0.8073800000000001,2.8835,0.8577600000000001,0.25018,0.8935000000000001,1.9104,0.5572,1.99
2021-03-03 00:30:00,2.6904,0.7847000000000001,2.8025,0.8856,0.25830000000000003,0.9225000000000001,1.8048000000000002,0.5264,1.88,2.7672,0.8071,2.8825000000000003,0.8856,0.25830000000000003,0.9225000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-03-03 01:00:00,2.6956800000000003,0.78624,2.808,0.8620800000000001,0.25144,0.898,1.8336000000000001,0.5348,1.9100000000000001,2.77248,0.80864,2.888,0.8620800000000001,0.25144,0.898,1.9104,0.5572,1.99
2021-03-03 01:30:00,2.67408,0.7799400000000001,2.7855,0.8980800000000001,0.26194,0.9355,1.776,0.518,1.85,2.7604800000000003,0.8051400000000001,2.8755,0.8980800000000001,0.26194,0.9355,1.8624,0.5432,1.94
2021-03-03 02:00:00,2.66208,0.77644,2.773,0.8860800000000001,0.25844,0.923,1.776,0.518,1.85,2.74848,0.80164,2.863,0.8860800000000001,0.25844,0.923,1.8624,0.5432,1.94
2021-03-03 02:30:00,2.65152,0.77336,2.762,0.84672,0.24696,0.882,1.8048000000000002,0.5264,1.88,2.72832,0.79576,2.842,0.84672,0.24696,0.882,1.8816000000000002,0.5488000000000001,1.96
2021-03-03 03:00:00,2.62848,0.7666400000000001,2.738,0.8812800000000001,0.25704000000000005,0.918,1.7472,0.5096,1.82,2.70528,0.7890400000000001,2.818,0.8812800000000001,0.25704000000000005,0.918,1.824,0.532,1.9
2021-03-03 03:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.9038400000000001,0.26362,0.9415,1.728,0.504,1.8,2.71824,0.7928200000000001,2.8315,0.9038400000000001,0.26362,0.9415,1.8144,0.5292,1.8900000000000001
2021-03-03 04:00:00,2.57472,0.7509600000000001,2.682,0.88512,0.25816,0.922,1.6896,0.4928,1.76,2.65152,0.77336,2.762,0.88512,0.25816,0.922,1.7664,0.5152,1.8399999999999999
2021-03-03 04:30:00,2.59056,0.75558,2.6985,0.85296,0.24878000000000003,0.8885000000000001,1.7376,0.5068,1.81,2.66736,0.7779800000000001,2.7785,0.85296,0.24878000000000003,0.8885000000000001,1.8144,0.5292,1.8900000000000001
2021-03-03 05:00:00,2.5891200000000003,0.75516,2.697,0.8803200000000001,0.25676000000000004,0.917,1.7088,0.4984,1.78,2.66592,0.77756,2.777,0.8803200000000001,0.25676000000000004,0.917,1.7856,0.5208,1.8599999999999999
2021-03-03 05:30:00,2.7009600000000002,0.78778,2.8135,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.8144,0.5292,1.8900000000000001,2.78736,0.81298,2.9035,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.9008,0.5544,1.98
2021-03-03 06:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.8731200000000001,0.25466,0.9095000000000001,1.968,0.5740000000000001,2.05,2.94672,0.8594600000000001,3.0695,0.8731200000000001,0.25466,0.9095000000000001,2.0736,0.6048,2.16
2021-03-03 06:30:00,3.27264,0.95452,3.409,0.8726400000000001,0.25452,0.909,2.4,0.7000000000000001,2.5,3.40704,0.99372,3.549,0.8726400000000001,0.25452,0.909,2.5343999999999998,0.7392000000000001,2.64
2021-03-03 07:00:00,3.6849600000000002,1.07478,3.8385,0.85296,0.24878000000000003,0.8885000000000001,2.832,0.8260000000000001,2.95,3.82896,1.11678,3.9885,0.85296,0.24878000000000003,0.8885000000000001,2.976,0.868,3.1
2021-03-03 07:30:00,4.09536,1.19448,4.266,0.84096,0.24528000000000003,0.876,3.2544,0.9492,3.39,4.24896,1.23928,4.426,0.84096,0.24528000000000003,0.876,3.408,0.994,3.55
2021-03-03 08:00:00,4.45056,1.2980800000000001,4.636,0.84096,0.24528000000000003,0.876,3.6096,1.0528,3.76,4.62336,1.34848,4.816,0.84096,0.24528000000000003,0.876,3.7824,1.1032,3.94
2021-03-03 08:30:00,5.36928,1.56604,5.593,0.87648,0.25564000000000003,0.913,4.4928,1.3104,4.68,5.49408,1.60244,5.723,0.87648,0.25564000000000003,0.913,4.6176,1.3468,4.8100000000000005
2021-03-03 09:00:00,5.63232,1.64276,5.867,0.88992,0.25956,0.927,4.7424,1.3832,4.94,5.7571200000000005,1.67916,5.997,0.88992,0.25956,0.927,4.8672,1.4196,5.07
2021-03-03 09:30:00,5.75952,1.6798600000000001,5.9995,0.8731200000000001,0.25466,0.9095000000000001,4.8864,1.4252,5.09,5.86512,1.71066,6.1095,0.8731200000000001,0.25466,0.9095000000000001,4.992,1.456,5.2
2021-03-03 10:00:00,5.77488,1.6843400000000002,6.0155,0.92688,0.27034,0.9655,4.848,1.4140000000000001,5.05,5.73648,1.67314,5.9755,0.92688,0.27034,0.9655,4.8096,1.4028,5.01
2021-03-03 10:30:00,5.74848,1.67664,5.9879999999999995,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.848,1.4140000000000001,5.05,5.71968,1.66824,5.958,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.8192,1.4056,5.02
2021-03-03 11:00:00,5.75424,1.67832,5.994,0.90624,0.26432,0.9440000000000001,4.848,1.4140000000000001,5.05,5.72544,1.66992,5.964,0.90624,0.26432,0.9440000000000001,4.8192,1.4056,5.02
2021-03-03 11:30:00,5.66064,1.65102,5.8965,0.9278400000000001,0.27062,0.9665,4.7328,1.3804,4.93,5.64144,1.64542,5.8765,0.9278400000000001,0.27062,0.9665,4.7136,1.3748,4.91
2021-03-03 12:00:00,5.69952,1.66236,5.937,0.88992,0.25956,0.927,4.8096,1.4028,5.01,5.67072,1.65396,5.907,0.88992,0.25956,0.927,4.7808,1.3944,4.98
2021-03-03 12:30:00,5.8464,1.7052,6.09,0.8832000000000001,0.2576,0.92,4.9632000000000005,1.4476,5.17,5.8176,1.6968,6.06,0.8832000000000001,0.2576,0.92,4.9344,1.4392,5.14
2021-03-03 13:00:00,5.7768,1.6849,6.0175,0.9192,0.2681,0.9575,4.8576,1.4168,5.06,5.748,1.6764999999999999,5.9875,0.9192,0.2681,0.9575,4.8288,1.4084,5.03
2021-03-03 13:30:00,5.57664,1.6265200000000002,5.809,0.88224,0.25732000000000005,0.919,4.6944,1.3692,4.89,5.56704,1.62372,5.799,0.88224,0.25732000000000005,0.919,4.6848,1.3664,4.88
2021-03-03 14:00:00,5.32272,1.55246,5.5445,0.9451200000000001,0.27566,0.9845,4.3776,1.2768,4.5600000000000005,5.44752,1.58886,5.6745,0.9451200000000001,0.27566,0.9845,4.5024,1.3132000000000001,4.69
2021-03-03 14:30:00,5.29056,1.54308,5.511,0.9705600000000001,0.28308,1.011,4.32,1.26,4.5,5.37696,1.5682800000000001,5.601,0.9705600000000001,0.28308,1.011,4.4064,1.2852000000000001,4.59
2021-03-03 15:00:00,5.36112,1.56366,5.5845,0.9067200000000001,0.26446000000000003,0.9445,4.4544,1.2992,4.64,5.34192,1.55806,5.5645,0.9067200000000001,0.26446000000000003,0.9445,4.4352,1.2936,4.62
2021-03-03 15:30:00,5.3976,1.5743,5.6225000000000005,0.8856,0.25830000000000003,0.9225000000000001,4.5120000000000005,1.316,4.7,5.388,1.5715,5.6125,0.8856,0.25830000000000003,0.9225000000000001,4.5024,1.3132000000000001,4.69
2021-03-03 16:00:00,5.3894400000000005,1.57192,5.614,0.8678400000000001,0.25312,0.904,4.5216,1.3188,4.71,5.39904,1.5747200000000001,5.624,0.8678400000000001,0.25312,0.904,4.5312,1.3216,4.72
2021-03-03 16:30:00,5.6088000000000005,1.6359,5.8425,0.8568,0.2499,0.8925000000000001,4.752,1.3860000000000001,4.95,5.6088000000000005,1.6359,5.8425,0.8568,0.2499,0.8925000000000001,4.752,1.3860000000000001,4.95
2021-03-03 17:00:00,5.87952,1.71486,6.1245,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.0112,1.4616,5.22,5.86032,1.70926,6.1045,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.992,1.456,5.2
2021-03-03 17:30:00,5.99856,1.74958,6.2485,0.87216,0.25438,0.9085000000000001,5.1264,1.4952,5.34,6.02736,1.75798,6.2785,0.87216,0.25438,0.9085000000000001,5.1552,1.5036,5.37
2021-03-03 18:00:00,5.69088,1.65984,5.928,0.8620800000000001,0.25144,0.898,4.8288,1.4084,5.03,5.82528,1.69904,6.068,0.8620800000000001,0.25144,0.898,4.9632000000000005,1.4476,5.17
2021-03-03 18:30:00,4.97136,1.44998,5.1785,0.8625600000000001,0.25158,0.8985000000000001,4.1088000000000005,1.1984,4.28,5.14416,1.50038,5.3585,0.8625600000000001,0.25158,0.8985000000000001,4.2816,1.2488000000000001,4.46
2021-03-03 19:00:00,4.74144,1.38292,4.939,0.88224,0.25732000000000005,0.919,3.8592,1.1256,4.02,4.91424,1.4333200000000001,5.119,0.88224,0.25732000000000005,0.919,4.032,1.176,4.2
2021-03-03 19:30:00,4.49088,1.30984,4.678,0.9100800000000001,0.26544,0.9480000000000001,3.5808,1.0444,3.73,4.63488,1.3518400000000002,4.828,0.9100800000000001,0.26544,0.9480000000000001,3.7248,1.0864,3.88
2021-03-03 20:00:00,4.2571200000000005,1.24166,4.4345,0.87792,0.25606,0.9145000000000001,3.3792,0.9856,3.52,4.41072,1.28646,4.5945,0.87792,0.25606,0.9145000000000001,3.5328,1.0304,3.68
2021-03-03 20:30:00,4.14192,1.2080600000000001,4.3145,0.89712,0.26166,0.9345,3.2448,0.9464,3.38,4.28592,1.25006,4.4645,0.89712,0.26166,0.9345,3.3888,0.9884000000000001,3.5300000000000002
2021-03-03 21:00:00,3.8664,1.1277,4.0275,0.8808,0.2569,0.9175000000000001,2.9856,0.8708,3.11,4.0008,1.1669,4.1675,0.8808,0.2569,0.9175000000000001,3.12,0.91,3.25
2021-03-03 21:30:00,3.67824,1.07282,3.8315,0.8846400000000001,0.25802,0.9215000000000001,2.7936,0.8148000000000001,2.91,3.80304,1.10922,3.9615,0.8846400000000001,0.25802,0.9215000000000001,2.9184,0.8512000000000001,3.04
2021-03-03 22:00:00,3.45648,1.00814,3.6005000000000003,0.8740800000000001,0.25494,0.9105000000000001,2.5824,0.7532,2.69,3.56208,1.03894,3.7105,0.8740800000000001,0.25494,0.9105000000000001,2.688,0.784,2.8
2021-03-03 22:30:00,3.21744,0.93842,3.3515,0.89424,0.26082,0.9315,2.3232,0.6776,2.42,3.31344,0.9664200000000001,3.4515000000000002,0.89424,0.26082,0.9315,2.4192,0.7056,2.52
2021-03-03 23:00:00,3.04032,0.8867600000000001,3.167,0.8611200000000001,0.25116,0.897,2.1792,0.6356,2.27,3.13632,0.9147600000000001,3.267,0.8611200000000001,0.25116,0.897,2.2752,0.6636000000000001,2.37
2021-03-03 23:30:00,2.89584,0.84462,3.0165,0.9086400000000001,0.26502000000000003,0.9465,1.9872,0.5796,2.07,2.97264,0.8670200000000001,3.0965,0.9086400000000001,0.26502000000000003,0.9465,2.064,0.602,2.15
2021-03-04 00:00:00,2.7720000000000002,0.8085,2.8875,0.9,0.2625,0.9375,1.8719999999999999,0.546,1.9500000000000002,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.9,0.2625,0.9375,1.9488,0.5684,2.03
2021-03-04 00:30:00,2.75328,0.8030400000000001,2.868,0.8716800000000001,0.25424,0.908,1.8816000000000002,0.5488000000000001,1.96,2.83968,0.8282400000000001,2.958,0.8716800000000001,0.25424,0.908,1.968,0.5740000000000001,2.05
2021-03-04 01:00:00,2.75856,0.8045800000000001,2.8735,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.8719999999999999,0.546,1.9500000000000002,2.84496,0.8297800000000001,2.9635,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.9584000000000001,0.5712,2.04
2021-03-04 01:30:00,2.72736,0.7954800000000001,2.841,0.92256,0.26908000000000004,0.961,1.8048000000000002,0.5264,1.88,2.80416,0.81788,2.9210000000000003,0.92256,0.26908000000000004,0.961,1.8816000000000002,0.5488000000000001,1.96
2021-03-04 02:00:00,2.70768,0.7897400000000001,2.8205,0.8932800000000001,0.26054,0.9305,1.8144,0.5292,1.8900000000000001,2.7844800000000003,0.8121400000000001,2.9005,0.8932800000000001,0.26054,0.9305,1.8912,0.5516,1.97
2021-03-04 02:30:00,2.74848,0.80164,2.863,0.8860800000000001,0.25844,0.923,1.8624,0.5432,1.94,2.81568,0.8212400000000001,2.933,0.8860800000000001,0.25844,0.923,1.9296000000000002,0.5628000000000001,2.01
2021-03-04 03:00:00,2.68992,0.78456,2.802,0.8947200000000001,0.26096,0.932,1.7952,0.5236000000000001,1.87,2.75712,0.8041600000000001,2.872,0.8947200000000001,0.26096,0.932,1.8624,0.5432,1.94
2021-03-04 03:30:00,2.75328,0.8030400000000001,2.868,0.8812800000000001,0.25704000000000005,0.918,1.8719999999999999,0.546,1.9500000000000002,2.82048,0.82264,2.938,0.8812800000000001,0.25704000000000005,0.918,1.9392,0.5656,2.02
2021-03-04 04:00:00,2.66064,0.77602,2.7715,0.9038400000000001,0.26362,0.9415,1.7568000000000001,0.5124000000000001,1.83,2.72784,0.7956200000000001,2.8415,0.9038400000000001,0.26362,0.9415,1.824,0.532,1.9
2021-03-04 04:30:00,2.67216,0.7793800000000001,2.7835,0.8577600000000001,0.25018,0.8935000000000001,1.8144,0.5292,1.8900000000000001,2.75856,0.8045800000000001,2.8735,0.8577600000000001,0.25018,0.8935000000000001,1.9008,0.5544,1.98
2021-03-04 05:00:00,2.65488,0.77434,2.7655000000000003,0.8980800000000001,0.26194,0.9355,1.7568000000000001,0.5124000000000001,1.83,2.74128,0.79954,2.8555,0.8980800000000001,0.26194,0.9355,1.8432,0.5376000000000001,1.92
2021-03-04 05:30:00,2.76288,0.8058400000000001,2.878,0.9100800000000001,0.26544,0.9480000000000001,1.8528,0.5404,1.9300000000000002,2.85888,0.83384,2.9779999999999998,0.9100800000000001,0.26544,0.9480000000000001,1.9488,0.5684,2.03
2021-03-04 06:00:00,2.88336,0.8409800000000001,3.0035,0.8769600000000001,0.25578,0.9135000000000001,2.0064,0.5852,2.09,2.9793600000000002,0.8689800000000001,3.1035,0.8769600000000001,0.25578,0.9135000000000001,2.1024,0.6132000000000001,2.19
2021-03-04 06:30:00,3.35136,0.9774800000000001,3.491,0.8937600000000001,0.26068,0.931,2.4576000000000002,0.7168,2.56,3.47616,1.01388,3.621,0.8937600000000001,0.26068,0.931,2.5824,0.7532,2.69
2021-03-04 07:00:00,3.7056,1.0808,3.86,0.8736,0.2548,0.91,2.832,0.8260000000000001,2.95,3.8496,1.1228,4.01,0.8736,0.2548,0.91,2.976,0.868,3.1
2021-03-04 07:30:00,4.0512,1.1816,4.22,0.912,0.266,0.9500000000000001,3.1392,0.9156000000000001,3.27,4.2048,1.2264,4.38,0.912,0.266,0.9500000000000001,3.2928,0.9604,3.43
2021-03-04 08:00:00,4.41312,1.28716,4.5969999999999995,0.87072,0.25396,0.907,3.5423999999999998,1.0332,3.69,4.57632,1.33476,4.767,0.87072,0.25396,0.907,3.7056,1.0808,3.86
2021-03-04 08:30:00,4.59024,1.3388200000000001,4.7815,0.87504,0.25522,0.9115000000000001,3.7152000000000003,1.0836000000000001,3.87,4.78224,1.3948200000000002,4.9815000000000005,0.87504,0.25522,0.9115000000000001,3.9072,1.1396,4.07
2021-03-04 09:00:00,4.76304,1.38922,4.9615,0.8846400000000001,0.25802,0.9215000000000001,3.8784,1.1312,4.04,4.94544,1.44242,5.1515,0.8846400000000001,0.25802,0.9215000000000001,4.0608,1.1844000000000001,4.23
2021-03-04 09:30:00,4.88544,1.42492,5.089,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.9648,1.1564,4.13,5.07744,1.48092,5.289,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.1568,1.2124,4.33
2021-03-04 10:00:00,4.98672,1.45446,5.1945,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.1184,1.2012,4.29,5.17872,1.5104600000000001,5.3945,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.3104,1.2572,4.49
2021-03-04 10:30:00,4.90416,1.43038,5.1085,0.92976,0.27118000000000003,0.9685,3.9744,1.1592,4.14,5.10576,1.4891800000000002,5.3185,0.92976,0.27118000000000003,0.9685,4.176,1.218,4.35
2021-03-04 11:00:00,4.88976,1.42618,5.0935,0.9345600000000001,0.27258000000000004,0.9735,3.9552,1.1536,4.12,5.09136,1.48498,5.3035,0.9345600000000001,0.27258000000000004,0.9735,4.1568,1.2124,4.33
2021-03-04 11:30:00,4.8974400000000005,1.42842,5.1015,0.9614400000000001,0.28042,1.0015,3.936,1.148,4.1,5.09904,1.48722,5.3115,0.9614400000000001,0.28042,1.0015,4.1376,1.2068,4.31
2021-03-04 12:00:00,4.84992,1.41456,5.052,0.8947200000000001,0.26096,0.932,3.9552,1.1536,4.12,5.04192,1.47056,5.252,0.8947200000000001,0.26096,0.932,4.1472,1.2096,4.32
2021-03-04 12:30:00,4.95408,1.4449400000000001,5.1605,0.9028800000000001,0.26334,0.9405,4.0512,1.1816,4.22,5.15568,1.50374,5.3705,0.9028800000000001,0.26334,0.9405,4.2528,1.2404,4.43
2021-03-04 13:00:00,5.03472,1.46846,5.2445,0.8875200000000001,0.25886000000000003,0.9245000000000001,4.1472,1.2096,4.32,5.23632,1.52726,5.4545,0.8875200000000001,0.25886000000000003,0.9245000000000001,4.3488,1.2684,4.53
2021-03-04 13:30:00,4.88832,1.42576,5.092,0.9331200000000001,0.27216,0.972,3.9552,1.1536,4.12,5.07072,1.47896,5.282,0.9331200000000001,0.27216,0.972,4.1376,1.2068,4.31
2021-03-04 14:00:00,4.8086400000000005,1.40252,5.009,0.9494400000000001,0.27692,0.989,3.8592,1.1256,4.02,4.99104,1.45572,5.199,0.9494400000000001,0.27692,0.989,4.0416,1.1788,4.21
2021-03-04 14:30:00,4.65264,1.35702,4.8465,0.9182400000000001,0.26782,0.9565,3.7344,1.0892,3.89,4.83504,1.41022,5.0365,0.9182400000000001,0.26782,0.9565,3.9168000000000003,1.1424,4.08
2021-03-04 15:00:00,4.67616,1.36388,4.871,0.9321600000000001,0.27188,0.971,3.7439999999999998,1.092,3.9,4.85856,1.4170800000000001,5.061,0.9321600000000001,0.27188,0.971,3.9264,1.1452,4.09
2021-03-04 15:30:00,4.54368,1.32524,4.733,0.89568,0.26124,0.933,3.648,1.064,3.8,4.84128,1.41204,5.043,0.89568,0.26124,0.933,3.9455999999999998,1.1508,4.11
2021-03-04 16:00:00,4.55712,1.32916,4.747,0.8995200000000001,0.26236000000000004,0.937,3.6576,1.0668,3.81,4.98912,1.45516,5.197,0.8995200000000001,0.26236000000000004,0.937,4.0896,1.1928,4.26
2021-03-04 16:30:00,4.64064,1.35352,4.834,0.8774400000000001,0.25592000000000004,0.914,3.7632,1.0976,3.92,4.89024,1.42632,5.094,0.8774400000000001,0.25592000000000004,0.914,4.0128,1.1703999999999999,4.18
2021-03-04 17:00:00,4.83552,1.41036,5.037,0.8803200000000001,0.25676000000000004,0.917,3.9552,1.1536,4.12,5.02752,1.46636,5.237,0.8803200000000001,0.25676000000000004,0.917,4.1472,1.2096,4.32
2021-03-04 17:30:00,4.9176,1.4343,5.1225,0.9816,0.2863,1.0225,3.936,1.148,4.1,5.1096,1.4903,5.3225,0.9816,0.2863,1.0225,4.128,1.204,4.3
2021-03-04 18:00:00,4.98,1.4525000000000001,5.1875,0.9864,0.2877,1.0275,3.9936,1.1648,4.16,5.1816,1.5112999999999999,5.3975,0.9864,0.2877,1.0275,4.1952,1.2236,4.37
2021-03-04 18:30:00,4.95888,1.44634,5.1655,1.04208,0.30394000000000004,1.0855,3.9168000000000003,1.1424,4.08,5.16048,1.50514,5.3755,1.04208,0.30394000000000004,1.0855,4.1184,1.2012,4.29
2021-03-04 19:00:00,4.87296,1.42128,5.076,0.9273600000000001,0.27048,0.966,3.9455999999999998,1.1508,4.11,5.06496,1.47728,5.276,0.9273600000000001,0.27048,0.966,4.1376,1.2068,4.31
2021-03-04 19:30:00,4.6372800000000005,1.35254,4.8305,1.04688,0.30534,1.0905,3.5904,1.0472,3.74,4.80048,1.40014,5.0005,1.04688,0.30534,1.0905,3.7536,1.0948,3.91
2021-03-04 20:00:00,4.4784,1.3062,4.665,1.0128,0.2954,1.055,3.4656000000000002,1.0108,3.61,4.6416,1.3538000000000001,4.835,1.0128,0.2954,1.055,3.6288,1.0584,3.7800000000000002
2021-03-04 20:30:00,4.23216,1.23438,4.4085,0.91056,0.26558000000000004,0.9485,3.3216,0.9688,3.46,4.38576,1.27918,4.5685,0.91056,0.26558000000000004,0.9485,3.4752,1.0136,3.62
2021-03-04 21:00:00,4.0248,1.1739,4.1925,0.8952,0.2611,0.9325,3.1296,0.9128000000000001,3.26,4.1688,1.2159,4.3425,0.8952,0.2611,0.9325,3.2736,0.9548000000000001,3.41
2021-03-04 21:30:00,3.77712,1.10166,3.9345,0.91632,0.26726,0.9545,2.8608000000000002,0.8344,2.98,3.90192,1.13806,4.0645,0.91632,0.26726,0.9545,2.9856,0.8708,3.11
2021-03-04 22:00:00,3.62544,1.05742,3.7765,0.9182400000000001,0.26782,0.9565,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.74064,1.09102,3.8965,0.9182400000000001,0.26782,0.9565,2.8224,0.8232,2.94
2021-03-04 22:30:00,3.36144,0.9804200000000001,3.5015,0.89424,0.26082,0.9315,2.4672,0.7196,2.5700000000000003,3.47664,1.01402,3.6215,0.89424,0.26082,0.9315,2.5824,0.7532,2.69
2021-03-04 23:00:00,3.17376,0.9256800000000001,3.306,0.89856,0.26208000000000004,0.936,2.2752,0.6636000000000001,2.37,3.32736,0.9704800000000001,3.466,0.89856,0.26208000000000004,0.936,2.4288,0.7084,2.5300000000000002
2021-03-04 23:30:00,2.89392,0.84406,3.0145,0.9643200000000001,0.28126,1.0045,1.9296000000000002,0.5628000000000001,2.01,3.10512,0.90566,3.2345,0.9643200000000001,0.28126,1.0045,2.1408,0.6244000000000001,2.23
2021-03-05 00:00:00,2.784,0.812,2.9,0.9024000000000001,0.2632,0.9400000000000001,1.8816000000000002,0.5488000000000001,1.96,2.9856,0.8708,3.11,0.9024000000000001,0.2632,0.9400000000000001,2.0832,0.6076,2.17
2021-03-05 00:30:00,2.76288,0.8058400000000001,2.878,0.8908800000000001,0.25984,0.928,1.8719999999999999,0.546,1.9500000000000002,2.8972800000000003,0.8450400000000001,3.018,0.8908800000000001,0.25984,0.928,2.0064,0.5852,2.09
2021-03-05 01:00:00,2.76768,0.8072400000000001,2.883,0.8860800000000001,0.25844,0.923,1.8816000000000002,0.5488000000000001,1.96,2.86368,0.8352400000000001,2.983,0.8860800000000001,0.25844,0.923,1.9776,0.5768,2.06
2021-03-05 01:30:00,2.77632,0.80976,2.892,0.8947200000000001,0.26096,0.932,1.8816000000000002,0.5488000000000001,1.96,2.87232,0.8377600000000001,2.992,0.8947200000000001,0.26096,0.932,1.9776,0.5768,2.06
2021-03-05 02:00:00,2.73408,0.79744,2.848,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.82048,0.82264,2.938,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.92,0.56,2.0
2021-03-05 02:30:00,2.71008,0.79044,2.823,0.9052800000000001,0.26404,0.9430000000000001,1.8048000000000002,0.5264,1.88,2.80608,0.8184400000000001,2.923,0.9052800000000001,0.26404,0.9430000000000001,1.9008,0.5544,1.98
2021-03-05 03:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.89424,0.26082,0.9315,1.7952,0.5236000000000001,1.87,2.77584,0.8096200000000001,2.8915,0.89424,0.26082,0.9315,1.8816000000000002,0.5488000000000001,1.96
2021-03-05 03:30:00,2.7384,0.7987000000000001,2.8525,0.8952,0.2611,0.9325,1.8432,0.5376000000000001,1.92,2.8152,0.8211,2.9325,0.8952,0.2611,0.9325,1.92,0.56,2.0
2021-03-05 04:00:00,2.68032,0.78176,2.792,0.8947200000000001,0.26096,0.932,1.7856,0.5208,1.8599999999999999,2.75712,0.8041600000000001,2.872,0.8947200000000001,0.26096,0.932,1.8624,0.5432,1.94
2021-03-05 04:30:00,2.664,0.777,2.775,0.9168000000000001,0.2674,0.9550000000000001,1.7472,0.5096,1.82,2.7408,0.7994,2.855,0.9168000000000001,0.2674,0.9550000000000001,1.824,0.532,1.9
2021-03-05 05:00:00,2.7096,0.7903,2.8225,0.9048,0.2639,0.9425,1.8048000000000002,0.5264,1.88,2.7864,0.8127000000000001,2.9025,0.9048,0.2639,0.9425,1.8816000000000002,0.5488000000000001,1.96
2021-03-05 05:30:00,2.79168,0.8142400000000001,2.908,0.93888,0.27384000000000003,0.978,1.8528,0.5404,1.9300000000000002,2.88768,0.8422400000000001,3.008,0.93888,0.27384000000000003,0.978,1.9488,0.5684,2.03
2021-03-05 06:00:00,2.96016,0.86338,3.0835,0.9153600000000001,0.26698,0.9535,2.0448,0.5964,2.13,3.06576,0.8941800000000001,3.1935000000000002,0.9153600000000001,0.26698,0.9535,2.1504,0.6272,2.24
2021-03-05 06:30:00,3.3830400000000003,0.98672,3.524,0.88704,0.25872,0.924,2.496,0.728,2.6,3.51744,1.02592,3.664,0.88704,0.25872,0.924,2.6304,0.7672,2.74
2021-03-05 07:00:00,3.7848,1.1039,3.9425,0.876,0.2555,0.9125000000000001,2.9088000000000003,0.8484,3.03,3.9288,1.1459,4.0925,0.876,0.2555,0.9125000000000001,3.0528,0.8904000000000001,3.18
2021-03-05 07:30:00,4.09584,1.19462,4.2665,0.8606400000000001,0.25102,0.8965000000000001,3.2352,0.9436,3.37,4.24944,1.23942,4.4265,0.8606400000000001,0.25102,0.8965000000000001,3.3888,0.9884000000000001,3.5300000000000002
2021-03-05 08:00:00,4.536,1.323,4.725,0.8592000000000001,0.2506,0.895,3.6768,1.0724,3.83,4.6128,1.3454000000000002,4.805,0.8592000000000001,0.2506,0.895,3.7536,1.0948,3.91
2021-03-05 08:30:00,4.77504,1.39272,4.974,0.88704,0.25872,0.924,3.888,1.134,4.05,4.79424,1.39832,4.994,0.88704,0.25872,0.924,3.9072,1.1396,4.07
2021-03-05 09:00:00,4.82976,1.40868,5.031,0.94176,0.27468000000000004,0.981,3.888,1.134,4.05,4.85856,1.4170800000000001,5.061,0.94176,0.27468000000000004,0.981,3.9168000000000003,1.1424,4.08
2021-03-05 09:30:00,4.87152,1.42086,5.0745,1.00272,0.29246,1.0445,3.8688000000000002,1.1284,4.03,4.90032,1.42926,5.1045,1.00272,0.29246,1.0445,3.8976,1.1368,4.06
2021-03-05 10:00:00,4.90752,1.43136,5.112,0.97152,0.28336,1.012,3.936,1.148,4.1,4.92672,1.43696,5.132,0.97152,0.28336,1.012,3.9552,1.1536,4.12
2021-03-05 10:30:00,4.7208,1.3769,4.9175,0.9672000000000001,0.2821,1.0075,3.7536,1.0948,3.91,4.9032,1.4301,5.1075,0.9672000000000001,0.2821,1.0075,3.936,1.148,4.1
2021-03-05 11:00:00,4.68432,1.36626,4.8795,1.00752,0.29386,1.0495,3.6768,1.0724,3.83,4.78992,1.39706,4.9895,1.00752,0.29386,1.0495,3.7824,1.1032,3.94
2021-03-05 11:30:00,4.96896,1.44928,5.176,0.9465600000000001,0.27608000000000005,0.986,4.0224,1.1732,4.19,4.99776,1.45768,5.206,0.9465600000000001,0.27608000000000005,0.986,4.0512,1.1816,4.22
2021-03-05 12:00:00,4.9584,1.4462000000000002,5.165,0.936,0.273,0.975,4.0224,1.1732,4.19,4.9776,1.4518,5.185,0.936,0.273,0.975,4.0416,1.1788,4.21
2021-03-05 12:30:00,5.02368,1.46524,5.233,0.91488,0.26684,0.9530000000000001,4.1088000000000005,1.1984,4.28,5.05248,1.47364,5.263,0.91488,0.26684,0.9530000000000001,4.1376,1.2068,4.31
2021-03-05 13:00:00,5.01456,1.46258,5.2235,0.9153600000000001,0.26698,0.9535,4.0992,1.1956,4.27,5.04336,1.47098,5.2535,0.9153600000000001,0.26698,0.9535,4.128,1.204,4.3
2021-03-05 13:30:00,4.90704,1.4312200000000002,5.1115,0.9422400000000001,0.27482,0.9815,3.9648,1.1564,4.13,4.93584,1.4396200000000001,5.1415,0.9422400000000001,0.27482,0.9815,3.9936,1.1648,4.16
2021-03-05 14:00:00,4.78848,1.39664,4.9879999999999995,0.91968,0.26824000000000003,0.9580000000000001,3.8688000000000002,1.1284,4.03,4.81728,1.40504,5.018,0.91968,0.26824000000000003,0.9580000000000001,3.8976,1.1368,4.06
2021-03-05 14:30:00,4.64928,1.3560400000000001,4.843,0.91488,0.26684,0.9530000000000001,3.7344,1.0892,3.89,4.69728,1.37004,4.893,0.91488,0.26684,0.9530000000000001,3.7824,1.1032,3.94
2021-03-05 15:00:00,4.62672,1.34946,4.8195,0.8923200000000001,0.26026000000000005,0.9295,3.7344,1.0892,3.89,4.66512,1.36066,4.8595,0.8923200000000001,0.26026000000000005,0.9295,3.7728,1.1004,3.93
2021-03-05 15:30:00,4.44576,1.29668,4.631,0.92256,0.26908000000000004,0.961,3.5232,1.0276,3.67,4.58016,1.33588,4.771,0.92256,0.26908000000000004,0.961,3.6576,1.0668,3.81
2021-03-05 16:00:00,4.53936,1.3239800000000002,4.7285,0.89136,0.25998000000000004,0.9285,3.648,1.064,3.8,4.71216,1.37438,4.9085,0.89136,0.25998000000000004,0.9285,3.8208,1.1144,3.98
2021-03-05 16:30:00,4.60464,1.34302,4.7965,0.8798400000000001,0.25662,0.9165000000000001,3.7248,1.0864,3.88,4.76784,1.39062,4.9665,0.8798400000000001,0.25662,0.9165000000000001,3.888,1.134,4.05
2021-03-05 17:00:00,4.632,1.351,4.825,0.8688,0.2534,0.905,3.7632,1.0976,3.92,4.8048,1.4014,5.005,0.8688,0.2534,0.905,3.936,1.148,4.1
2021-03-05 17:30:00,4.60752,1.34386,4.7995,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.7439999999999998,1.092,3.9,4.77072,1.39146,4.9695,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.9072,1.1396,4.07
2021-03-05 18:00:00,4.82064,1.40602,5.0215,0.85584,0.24962,0.8915000000000001,3.9648,1.1564,4.13,4.95504,1.44522,5.1615,0.85584,0.24962,0.8915000000000001,4.0992,1.1956,4.27
2021-03-05 18:30:00,4.8864,1.4252,5.09,0.8544,0.2492,0.89,4.032,1.176,4.2,5.0688,1.4784000000000002,5.28,0.8544,0.2492,0.89,4.2144,1.2292,4.39
2021-03-05 19:00:00,4.7064,1.3727,4.9025,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.8592,1.1256,4.02,4.8792,1.4231,5.0825,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.032,1.176,4.2
2021-03-05 19:30:00,4.50096,1.31278,4.6885,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.6576,1.0668,3.81,4.66416,1.3603800000000001,4.8585,0.8433600000000001,0.24598000000000003,0.8785000000000001,3.8208,1.1144,3.98
2021-03-05 20:00:00,4.24896,1.23928,4.426,0.86016,0.25088000000000005,0.896,3.3888,0.9884000000000001,3.5300000000000002,4.40256,1.2840799999999999,4.586,0.86016,0.25088000000000005,0.896,3.5423999999999998,1.0332,3.69
2021-03-05 20:30:00,4.05024,1.18132,4.219,0.8726400000000001,0.25452,0.909,3.1776,0.9268000000000001,3.31,4.18464,1.22052,4.359,0.8726400000000001,0.25452,0.909,3.312,0.966,3.45
2021-03-05 21:00:00,3.83712,1.11916,3.997,0.8419200000000001,0.24556000000000003,0.877,2.9952,0.8736,3.12,3.96192,1.15556,4.127,0.8419200000000001,0.24556000000000003,0.877,3.12,0.91,3.25
2021-03-05 21:30:00,3.71856,1.08458,3.8735,0.84816,0.24738000000000002,0.8835000000000001,2.8704,0.8372,2.99,3.82416,1.11538,3.9835000000000003,0.84816,0.24738000000000002,0.8835000000000001,2.976,0.868,3.1
2021-03-05 22:00:00,3.49152,1.01836,3.637,0.85152,0.24836000000000003,0.887,2.64,0.77,2.75,3.5971200000000003,1.04916,3.747,0.85152,0.24836000000000003,0.887,2.7456,0.8008000000000001,2.86
2021-03-05 22:30:00,3.27552,0.9553600000000001,3.412,0.86592,0.25256,0.902,2.4096,0.7028,2.51,3.36192,0.9805600000000001,3.502,0.86592,0.25256,0.902,2.496,0.728,2.6
2021-03-05 23:00:00,3.08352,0.89936,3.212,0.86592,0.25256,0.902,2.2176,0.6468,2.31,3.16992,0.92456,3.302,0.86592,0.25256,0.902,2.304,0.672,2.4
2021-03-05 23:30:00,2.92512,0.85316,3.047,0.8419200000000001,0.24556000000000003,0.877,2.0832,0.6076,2.17,3.05952,0.89236,3.187,0.8419200000000001,0.24556000000000003,0.877,2.2176,0.6468,2.31
2021-03-06 00:00:00,2.77872,0.8104600000000001,2.8945,0.83952,0.24486000000000002,0.8745,1.9392,0.5656,2.02,2.98992,0.8720600000000001,3.1145,0.83952,0.24486000000000002,0.8745,2.1504,0.6272,2.24
2021-03-06 00:30:00,2.74992,0.8020600000000001,2.8645,0.83952,0.24486000000000002,0.8745,1.9104,0.5572,1.99,2.96112,0.8636600000000001,3.0845,0.83952,0.24486000000000002,0.8745,2.1216,0.6188,2.21
2021-03-06 01:00:00,2.73696,0.7982800000000001,2.851,0.8553600000000001,0.24948,0.891,1.8816000000000002,0.5488000000000001,1.96,2.94816,0.8598800000000001,3.071,0.8553600000000001,0.24948,0.891,2.0928,0.6104,2.18
2021-03-06 01:30:00,2.6904,0.7847000000000001,2.8025,0.8376,0.24430000000000002,0.8725,1.8528,0.5404,1.9300000000000002,2.9016,0.8463,3.0225,0.8376,0.24430000000000002,0.8725,2.064,0.602,2.15
2021-03-06 02:00:00,2.6592000000000002,0.7756000000000001,2.77,0.8352,0.2436,0.87,1.824,0.532,1.9,2.8704,0.8372,2.99,0.8352,0.2436,0.87,2.0352,0.5936,2.12
2021-03-06 02:30:00,2.66304,0.7767200000000001,2.774,0.8390400000000001,0.24472000000000002,0.874,1.824,0.532,1.9,2.86464,0.83552,2.984,0.8390400000000001,0.24472000000000002,0.874,2.0256,0.5908,2.11
2021-03-06 03:00:00,2.63904,0.7697200000000001,2.749,0.8726400000000001,0.25452,0.909,1.7664,0.5152,1.8399999999999999,2.8310400000000002,0.8257200000000001,2.949,0.8726400000000001,0.25452,0.909,1.9584000000000001,0.5712,2.04
2021-03-06 03:30:00,2.60208,0.7589400000000001,2.7105,0.88368,0.25774,0.9205000000000001,1.7184,0.5012,1.79,2.80368,0.81774,2.9205,0.88368,0.25774,0.9205000000000001,1.92,0.56,2.0
2021-03-06 04:00:00,2.52048,0.73514,2.6255,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.6703999999999999,0.4872,1.74,2.74128,0.79954,2.8555,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.8912,0.5516,1.97
2021-03-06 04:30:00,2.50704,0.7312200000000001,2.6115,0.83664,0.24402000000000001,0.8715,1.6703999999999999,0.4872,1.74,2.72784,0.7956200000000001,2.8415,0.83664,0.24402000000000001,0.8715,1.8912,0.5516,1.97
2021-03-06 05:00:00,2.496,0.728,2.6,0.8352,0.2436,0.87,1.6608,0.4844,1.73,2.7168,0.7924,2.83,0.8352,0.2436,0.87,1.8816000000000002,0.5488000000000001,1.96
2021-03-06 05:30:00,2.55744,0.74592,2.664,0.8678400000000001,0.25312,0.904,1.6896,0.4928,1.76,2.7782400000000003,0.81032,2.894,0.8678400000000001,0.25312,0.904,1.9104,0.5572,1.99
2021-03-06 06:00:00,2.6424000000000003,0.7707,2.7525,0.8472000000000001,0.24710000000000001,0.8825000000000001,1.7952,0.5236000000000001,1.87,2.8536,0.8323,2.9725,0.8472000000000001,0.24710000000000001,0.8825000000000001,2.0064,0.5852,2.09
2021-03-06 06:30:00,2.85168,0.83174,2.9705,0.8356800000000001,0.24374,0.8705,2.016,0.588,2.1,3.00528,0.8765400000000001,3.1305,0.8356800000000001,0.24374,0.8705,2.1696,0.6328,2.26
2021-03-06 07:00:00,2.96592,0.86506,3.0895,0.83472,0.24346,0.8695,2.1312,0.6216,2.22,3.07152,0.8958600000000001,3.1995,0.83472,0.24346,0.8695,2.2368,0.6524,2.33
2021-03-06 07:30:00,3.1392,0.9156000000000001,3.27,0.8544,0.2492,0.89,2.2848,0.6664,2.38,3.2448,0.9464,3.38,0.8544,0.2492,0.89,2.3904,0.6972,2.49
2021-03-06 08:00:00,3.39072,0.9889600000000001,3.532,0.8563200000000001,0.24976,0.892,2.5343999999999998,0.7392000000000001,2.64,3.50592,1.02256,3.652,0.8563200000000001,0.24976,0.892,2.6496,0.7728,2.76
2021-03-06 08:30:00,3.59568,1.04874,3.7455,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.7456,0.8008000000000001,2.86,3.71088,1.08234,3.8655,0.8500800000000001,0.24794000000000002,0.8855000000000001,2.8608000000000002,0.8344,2.98
2021-03-06 09:00:00,3.7608,1.0969,3.9175,0.8904000000000001,0.2597,0.9275,2.8704,0.8372,2.99,3.9048,1.1389,4.0675,0.8904000000000001,0.2597,0.9275,3.0144,0.8792000000000001,3.14
2021-03-06 09:30:00,3.84528,1.12154,4.0055,0.8596800000000001,0.25074,0.8955000000000001,2.9856,0.8708,3.11,3.98928,1.16354,4.1555,0.8596800000000001,0.25074,0.8955000000000001,3.1296,0.9128000000000001,3.26
2021-03-06 10:00:00,3.8904,1.1347,4.0525,0.9144,0.2667,0.9525,2.976,0.868,3.1,4.0344,1.1767,4.2025,0.9144,0.2667,0.9525,3.12,0.91,3.25
2021-03-06 10:30:00,3.8865600000000002,1.13358,4.0485,0.9201600000000001,0.26838,0.9585,2.9664,0.8652000000000001,3.09,4.03056,1.17558,4.1985,0.9201600000000001,0.26838,0.9585,3.1104,0.9072,3.24
2021-03-06 11:00:00,3.9024,1.1382,4.065,0.9168000000000001,0.2674,0.9550000000000001,2.9856,0.8708,3.11,4.0464,1.1802,4.215,0.9168000000000001,0.2674,0.9550000000000001,3.1296,0.9128000000000001,3.26
2021-03-06 11:30:00,3.7569600000000003,1.09578,3.9135,0.8865600000000001,0.25858000000000003,0.9235000000000001,2.8704,0.8372,2.99,3.89136,1.13498,4.0535,0.8865600000000001,0.25858000000000003,0.9235000000000001,3.0048,0.8764000000000001,3.13
2021-03-06 12:00:00,3.85968,1.12574,4.0205,0.86448,0.25214000000000003,0.9005000000000001,2.9952,0.8736,3.12,3.9940800000000003,1.16494,4.1605,0.86448,0.25214000000000003,0.9005000000000001,3.1296,0.9128000000000001,3.26
2021-03-06 12:30:00,3.8928000000000003,1.1354,4.055,0.8688,0.2534,0.905,3.024,0.882,3.15,4.0368,1.1774,4.205,0.8688,0.2534,0.905,3.168,0.924,3.3
2021-03-06 13:00:00,3.9043200000000002,1.13876,4.067,0.88992,0.25956,0.927,3.0144,0.8792000000000001,3.14,4.04832,1.18076,4.217,0.88992,0.25956,0.927,3.1584,0.9212,3.29
2021-03-06 13:30:00,3.8376,1.1193,3.9975,0.9096000000000001,0.26530000000000004,0.9475,2.928,0.854,3.05,3.972,1.1585,4.1375,0.9096000000000001,0.26530000000000004,0.9475,3.0624,0.8932,3.19
2021-03-06 14:00:00,3.66432,1.06876,3.817,0.87072,0.25396,0.907,2.7936,0.8148000000000001,2.91,3.80832,1.11076,3.967,0.87072,0.25396,0.907,2.9376,0.8568,3.06
2021-03-06 14:30:00,3.5712,1.0416,3.7199999999999998,0.864,0.252,0.9,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7152000000000003,1.0836000000000001,3.87,0.864,0.252,0.9,2.8512,0.8316,2.9699999999999998
2021-03-06 15:00:00,3.56256,1.03908,3.711,0.8553600000000001,0.24948,0.891,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.69696,1.07828,3.851,0.8553600000000001,0.24948,0.891,2.8416,0.8288000000000001,2.96
2021-03-06 15:30:00,3.588,1.0465,3.7375,0.852,0.2485,0.8875000000000001,2.7359999999999998,0.798,2.85,3.7032,1.0801,3.8575,0.852,0.2485,0.8875000000000001,2.8512,0.8316,2.9699999999999998
2021-03-06 16:00:00,3.67872,1.07296,3.832,0.84672,0.24696,0.882,2.832,0.8260000000000001,2.95,3.79392,1.10656,3.952,0.84672,0.24696,0.882,2.9472,0.8596,3.07
2021-03-06 16:30:00,3.76368,1.09774,3.9205,0.84528,0.24654,0.8805000000000001,2.9184,0.8512000000000001,3.04,3.87888,1.13134,4.0405,0.84528,0.24654,0.8805000000000001,3.0336,0.8848,3.16
2021-03-06 17:00:00,3.98208,1.16144,4.148,0.8428800000000001,0.24584000000000003,0.878,3.1392,0.9156000000000001,3.27,4.09728,1.19504,4.268,0.8428800000000001,0.24584000000000003,0.878,3.2544,0.9492,3.39
2021-03-06 17:30:00,4.1832,1.2201,4.3575,0.8424,0.2457,0.8775000000000001,3.3407999999999998,0.9744,3.48,4.3176,1.2593,4.4975,0.8424,0.2457,0.8775000000000001,3.4752,1.0136,3.62
2021-03-06 18:00:00,4.40016,1.28338,4.5835,0.8577600000000001,0.25018,0.8935000000000001,3.5423999999999998,1.0332,3.69,4.56336,1.33098,4.7535,0.8577600000000001,0.25018,0.8935000000000001,3.7056,1.0808,3.86
2021-03-06 18:30:00,4.52832,1.32076,4.717,0.8419200000000001,0.24556000000000003,0.877,3.6864,1.0752,3.84,4.69152,1.36836,4.8870000000000005,0.8419200000000001,0.24556000000000003,0.877,3.8496,1.1228,4.01
2021-03-06 19:00:00,4.34304,1.26672,4.524,0.8390400000000001,0.24472000000000002,0.874,3.504,1.022,3.65,4.49664,1.31152,4.684,0.8390400000000001,0.24472000000000002,0.874,3.6576,1.0668,3.81
2021-03-06 19:30:00,4.19184,1.22262,4.3665,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.3504,0.9772000000000001,3.49,4.32624,1.26182,4.5065,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.4848,1.0164,3.63
2021-03-06 20:00:00,3.94128,1.14954,4.1055,0.8596800000000001,0.25074,0.8955000000000001,3.0816,0.8988,3.21,4.08528,1.19154,4.2555,0.8596800000000001,0.25074,0.8955000000000001,3.2256,0.9408000000000001,3.36
2021-03-06 20:30:00,3.77664,1.10152,3.934,0.8486400000000001,0.24752000000000002,0.884,2.928,0.854,3.05,3.90144,1.13792,4.064,0.8486400000000001,0.24752000000000002,0.884,3.0528,0.8904000000000001,3.18
2021-03-06 21:00:00,3.61584,1.05462,3.7665,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.7744,0.8092,2.89,3.7214400000000003,1.08542,3.8765,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.88,0.84,3.0
2021-03-06 21:30:00,3.48768,1.01724,3.633,0.8668800000000001,0.25284,0.903,2.6208,0.7644000000000001,2.73,3.57408,1.04244,3.723,0.8668800000000001,0.25284,0.903,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-06 22:00:00,3.36096,0.98028,3.501,0.8649600000000001,0.25228,0.901,2.496,0.728,2.6,3.46656,1.01108,3.6109999999999998,0.8649600000000001,0.25228,0.901,2.6016,0.7588,2.71
2021-03-06 22:30:00,3.19392,0.93156,3.327,0.8419200000000001,0.24556000000000003,0.877,2.352,0.686,2.45,3.28032,0.95676,3.417,0.8419200000000001,0.24556000000000003,0.877,2.4384,0.7112,2.54
2021-03-06 23:00:00,3.06864,0.89502,3.1965,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.2272,0.6496000000000001,2.32,3.15504,0.92022,3.2865,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.3136,0.6748000000000001,2.41
2021-03-06 23:30:00,2.8824,0.8407,3.0025,0.8856,0.25830000000000003,0.9225000000000001,1.9968,0.5824,2.08,2.94,0.8575,3.0625,0.8856,0.25830000000000003,0.9225000000000001,2.0544000000000002,0.5992000000000001,2.14
2021-03-07 00:00:00,2.7777600000000002,0.81018,2.8935,0.86736,0.25298000000000004,0.9035000000000001,1.9104,0.5572,1.99,2.83536,0.82698,2.9535,0.86736,0.25298000000000004,0.9035000000000001,1.968,0.5740000000000001,2.05
2021-03-07 00:30:00,2.73504,0.7977200000000001,2.849,0.84384,0.24612000000000003,0.879,1.8912,0.5516,1.97,2.79264,0.81452,2.909,0.84384,0.24612000000000003,0.879,1.9488,0.5684,2.03
2021-03-07 01:00:00,2.7777600000000002,0.81018,2.8935,0.86736,0.25298000000000004,0.9035000000000001,1.9104,0.5572,1.99,2.85456,0.8325800000000001,2.9735,0.86736,0.25298000000000004,0.9035000000000001,1.9872,0.5796,2.07
2021-03-07 01:30:00,2.72928,0.7960400000000001,2.843,0.8860800000000001,0.25844,0.923,1.8432,0.5376000000000001,1.92,2.80608,0.8184400000000001,2.923,0.8860800000000001,0.25844,0.923,1.92,0.56,2.0
2021-03-07 02:00:00,2.65296,0.77378,2.7635,0.8769600000000001,0.25578,0.9135000000000001,1.776,0.518,1.85,2.72976,0.7961800000000001,2.8435,0.8769600000000001,0.25578,0.9135000000000001,1.8528,0.5404,1.9300000000000002
2021-03-07 02:30:00,2.68608,0.78344,2.798,0.8428800000000001,0.24584000000000003,0.878,1.8432,0.5376000000000001,1.92,2.76288,0.8058400000000001,2.878,0.8428800000000001,0.24584000000000003,0.878,1.92,0.56,2.0
2021-03-07 03:00:00,2.58864,0.75502,2.6965,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.7472,0.5096,1.82,2.6654400000000003,0.7774200000000001,2.7765,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.824,0.532,1.9
2021-03-07 03:30:00,2.62224,0.76482,2.7315,0.8462400000000001,0.24682,0.8815000000000001,1.776,0.518,1.85,2.6894400000000003,0.7844200000000001,2.8015,0.8462400000000001,0.24682,0.8815000000000001,1.8432,0.5376000000000001,1.92
2021-03-07 04:00:00,2.5608,0.7469,2.6675,0.8712000000000001,0.2541,0.9075000000000001,1.6896,0.4928,1.76,2.6376,0.7693,2.7475,0.8712000000000001,0.2541,0.9075000000000001,1.7664,0.5152,1.8399999999999999
2021-03-07 04:30:00,2.5180800000000003,0.7344400000000001,2.623,0.8860800000000001,0.25844,0.923,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.58528,0.75404,2.693,0.8860800000000001,0.25844,0.923,1.6992,0.49560000000000004,1.77
2021-03-07 05:00:00,2.544,0.742,2.65,0.8544,0.2492,0.89,1.6896,0.4928,1.76,2.7264,0.7952,2.84,0.8544,0.2492,0.89,1.8719999999999999,0.546,1.9500000000000002
2021-03-07 05:30:00,2.52384,0.7361200000000001,2.629,0.8918400000000001,0.26012,0.929,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.76384,0.8061200000000001,2.879,0.8918400000000001,0.26012,0.929,1.8719999999999999,0.546,1.9500000000000002
2021-03-07 06:00:00,2.5704000000000002,0.7497,2.6775,0.8808,0.2569,0.9175000000000001,1.6896,0.4928,1.76,2.7816,0.8113,2.8975,0.8808,0.2569,0.9175000000000001,1.9008,0.5544,1.98
2021-03-07 06:30:00,2.67072,0.7789600000000001,2.782,0.88512,0.25816,0.922,1.7856,0.5208,1.8599999999999999,2.7667200000000003,0.80696,2.882,0.88512,0.25816,0.922,1.8816000000000002,0.5488000000000001,1.96
2021-03-07 07:00:00,2.69424,0.7858200000000001,2.8064999999999998,0.8606400000000001,0.25102,0.8965000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.78064,0.8110200000000001,2.8965,0.8606400000000001,0.25102,0.8965000000000001,1.92,0.56,2.0
2021-03-07 07:30:00,2.85072,0.8314600000000001,2.9695,0.8923200000000001,0.26026000000000005,0.9295,1.9584000000000001,0.5712,2.04,2.94672,0.8594600000000001,3.0695,0.8923200000000001,0.26026000000000005,0.9295,2.0544000000000002,0.5992000000000001,2.14
2021-03-07 08:00:00,3.01872,0.88046,3.1445,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.1504,0.6272,2.24,3.11472,0.90846,3.2445,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.2464,0.6552,2.34
2021-03-07 08:30:00,3.15696,0.92078,3.2885,0.92976,0.27118000000000003,0.9685,2.2272,0.6496000000000001,2.32,3.26256,0.9515800000000001,3.3985,0.92976,0.27118000000000003,0.9685,2.3328,0.6804,2.43
2021-03-07 09:00:00,3.36336,0.9809800000000001,3.5035,0.9345600000000001,0.27258000000000004,0.9735,2.4288,0.7084,2.5300000000000002,3.47856,1.01458,3.6235,0.9345600000000001,0.27258000000000004,0.9735,2.544,0.742,2.65
2021-03-07 09:30:00,3.50448,1.02214,3.6505,0.98928,0.28854,1.0305,2.5152,0.7336,2.62,3.62928,1.05854,3.7805,0.98928,0.28854,1.0305,2.64,0.77,2.75
2021-03-07 10:00:00,3.7056,1.0808,3.86,0.9312,0.2716,0.97,2.7744,0.8092,2.89,3.8304,1.1172,3.99,0.9312,0.2716,0.97,2.8992,0.8456,3.02
2021-03-07 10:30:00,3.7056,1.0808,3.86,0.9696,0.2828,1.01,2.7359999999999998,0.798,2.85,3.84,1.12,4.0,0.9696,0.2828,1.01,2.8704,0.8372,2.99
2021-03-07 11:00:00,3.72528,1.08654,3.8805,1.00848,0.29414,1.0505,2.7168,0.7924,2.83,3.85968,1.12574,4.0205,1.00848,0.29414,1.0505,2.8512,0.8316,2.9699999999999998
2021-03-07 11:30:00,3.63984,1.06162,3.7915,1.13424,0.33082,1.1815,2.5056000000000003,0.7308,2.61,3.77424,1.10082,3.9314999999999998,1.13424,0.33082,1.1815,2.64,0.77,2.75
2021-03-07 12:00:00,3.44592,1.00506,3.5895,1.21872,0.35546000000000005,1.2695,2.2272,0.6496000000000001,2.32,3.58992,1.04706,3.7395,1.21872,0.35546000000000005,1.2695,2.3712,0.6916,2.47
2021-03-07 12:30:00,3.4718400000000003,1.01262,3.6165000000000003,1.22544,0.35742,1.2765,2.2464,0.6552,2.34,3.61584,1.05462,3.7665,1.22544,0.35742,1.2765,2.3904,0.6972,2.49
2021-03-07 13:00:00,3.50496,1.02228,3.651,1.15296,0.33628,1.201,2.352,0.686,2.45,3.63936,1.06148,3.791,1.15296,0.33628,1.201,2.4864,0.7252000000000001,2.59
2021-03-07 13:30:00,3.4656000000000002,1.0108,3.61,1.1424,0.3332,1.19,2.3232,0.6776,2.42,3.5904,1.0472,3.74,1.1424,0.3332,1.19,2.448,0.714,2.55
2021-03-07 14:00:00,3.29376,0.9606800000000001,3.431,1.14336,0.33348000000000005,1.191,2.1504,0.6272,2.24,3.4185600000000003,0.9970800000000001,3.561,1.14336,0.33348000000000005,1.191,2.2752,0.6636000000000001,2.37
2021-03-07 14:30:00,3.2664,0.9527,3.4025,1.0776,0.3143,1.1225,2.1888,0.6384000000000001,2.2800000000000002,3.3912,0.9891000000000001,3.5324999999999998,1.0776,0.3143,1.1225,2.3136,0.6748000000000001,2.41
2021-03-07 15:00:00,3.19056,0.9305800000000001,3.3235,1.04976,0.30618,1.0935,2.1408,0.6244000000000001,2.23,3.31536,0.9669800000000001,3.4535,1.04976,0.30618,1.0935,2.2656,0.6608,2.36
2021-03-07 15:30:00,3.29424,0.9608200000000001,3.4314999999999998,1.01904,0.29722000000000004,1.0615,2.2752,0.6636000000000001,2.37,3.41904,0.9972200000000001,3.5615,1.01904,0.29722000000000004,1.0615,2.4,0.7000000000000001,2.5
2021-03-07 16:00:00,3.41424,0.99582,3.5564999999999998,0.9854400000000001,0.28742,1.0265,2.4288,0.7084,2.5300000000000002,3.54864,1.03502,3.6965,0.9854400000000001,0.28742,1.0265,2.5632,0.7476,2.67
2021-03-07 16:30:00,3.6576,1.0668,3.81,0.9408000000000001,0.27440000000000003,0.98,2.7168,0.7924,2.83,3.8016,1.1088,3.96,0.9408000000000001,0.27440000000000003,0.98,2.8608000000000002,0.8344,2.98
2021-03-07 17:00:00,3.80928,1.11104,3.968,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.9088000000000003,0.8484,3.03,3.96288,1.15584,4.128,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.0624,0.8932,3.19
2021-03-07 17:30:00,4.14192,1.2080600000000001,4.3145,0.87792,0.25606,0.9145000000000001,3.2640000000000002,0.9520000000000001,3.4,4.29552,1.25286,4.4745,0.87792,0.25606,0.9145000000000001,3.4176,0.9968,3.56
2021-03-07 18:00:00,4.21968,1.23074,4.3955,0.8788800000000001,0.25634,0.9155000000000001,3.3407999999999998,0.9744,3.48,4.3636800000000004,1.27274,4.5455,0.8788800000000001,0.25634,0.9155000000000001,3.4848,1.0164,3.63
2021-03-07 18:30:00,4.36896,1.27428,4.551,0.8937600000000001,0.26068,0.931,3.4752,1.0136,3.62,4.52256,1.31908,4.711,0.8937600000000001,0.26068,0.931,3.6288,1.0584,3.7800000000000002
2021-03-07 19:00:00,4.32576,1.2616800000000001,4.506,0.8889600000000001,0.25928,0.926,3.4368,1.0024,3.58,4.46976,1.30368,4.656,0.8889600000000001,0.25928,0.926,3.5808,1.0444,3.73
2021-03-07 19:30:00,4.10064,1.19602,4.2715,0.8846400000000001,0.25802,0.9215000000000001,3.216,0.9380000000000001,3.35,4.23504,1.23522,4.4115,0.8846400000000001,0.25802,0.9215000000000001,3.3504,0.9772000000000001,3.49
