Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-07 20:00:00,3.89472,1.13596,4.057,0.87072,0.25396,0.907,3.024,0.882,3.15,4.02912,1.17516,4.197,0.87072,0.25396,0.907,3.1584,0.9212,3.29
2021-03-07 20:30:00,3.68256,1.07408,3.836,0.87936,0.25648000000000004,0.916,2.8032,0.8176,2.92,3.80736,1.11048,3.966,0.87936,0.25648000000000004,0.916,2.928,0.854,3.05
2021-03-07 21:00:00,3.53616,1.03138,3.6835,0.8769600000000001,0.25578,0.9135000000000001,2.6592000000000002,0.7756000000000001,2.77,3.64176,1.06218,3.7935,0.8769600000000001,0.25578,0.9135000000000001,2.7648,0.8064,2.88
2021-03-07 21:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.88512,0.25816,0.922,2.5343999999999998,0.7392000000000001,2.64,3.49632,1.01976,3.642,0.88512,0.25816,0.922,2.6112,0.7616,2.7199999999999998
2021-03-07 22:00:00,3.2352,0.9436,3.37,0.8736,0.2548,0.91,2.3616,0.6888000000000001,2.46,3.312,0.966,3.45,0.8736,0.2548,0.91,2.4384,0.7112,2.54
2021-03-07 22:30:00,3.02832,0.88326,3.1545,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.16,0.63,2.25,3.10512,0.90566,3.2345,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.2368,0.6524,2.33
2021-03-07 23:00:00,2.92416,0.8528800000000001,3.046,0.8697600000000001,0.25368,0.906,2.0544000000000002,0.5992000000000001,2.14,2.9913600000000002,0.87248,3.116,0.8697600000000001,0.25368,0.906,2.1216,0.6188,2.21
2021-03-07 23:30:00,2.7768,0.8099000000000001,2.8925,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.9104,0.5572,1.99,2.8344,0.8267,2.9525,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.968,0.5740000000000001,2.05
2021-03-08 00:00:00,2.64432,0.7712600000000001,2.7545,0.9067200000000001,0.26446000000000003,0.9445,1.7376,0.5068,1.81,2.7019200000000003,0.7880600000000001,2.8145,0.9067200000000001,0.26446000000000003,0.9445,1.7952,0.5236000000000001,1.87
2021-03-08 00:30:00,2.65056,0.7730800000000001,2.761,0.8745600000000001,0.25508000000000003,0.911,1.776,0.518,1.85,2.83296,0.82628,2.951,0.8745600000000001,0.25508000000000003,0.911,1.9584000000000001,0.5712,2.04
2021-03-08 01:00:00,2.66832,0.7782600000000001,2.7795,0.8731200000000001,0.25466,0.9095000000000001,1.7952,0.5236000000000001,1.87,2.75472,0.8034600000000001,2.8695,0.8731200000000001,0.25466,0.9095000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-03-08 01:30:00,2.67312,0.77966,2.7845,0.91632,0.26726,0.9545,1.7568000000000001,0.5124000000000001,1.83,2.74032,0.7992600000000001,2.8545,0.91632,0.26726,0.9545,1.824,0.532,1.9
2021-03-08 02:00:00,2.62176,0.76468,2.731,0.8937600000000001,0.26068,0.931,1.728,0.504,1.8,2.68896,0.7842800000000001,2.801,0.8937600000000001,0.26068,0.931,1.7952,0.5236000000000001,1.87
2021-03-08 02:30:00,2.63712,0.7691600000000001,2.747,0.8611200000000001,0.25116,0.897,1.776,0.518,1.85,2.70432,0.78876,2.817,0.8611200000000001,0.25116,0.897,1.8432,0.5376000000000001,1.92
2021-03-08 03:00:00,2.60832,0.7607600000000001,2.717,0.87072,0.25396,0.907,1.7376,0.5068,1.81,2.66592,0.77756,2.777,0.87072,0.25396,0.907,1.7952,0.5236000000000001,1.87
2021-03-08 03:30:00,2.59536,0.7569800000000001,2.7035,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.7088,0.4984,1.78,2.66256,0.77658,2.7735000000000003,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.776,0.518,1.85
2021-03-08 04:00:00,2.55936,0.74648,2.666,0.89856,0.26208000000000004,0.936,1.6608,0.4844,1.73,2.62656,0.7660800000000001,2.7359999999999998,0.89856,0.26208000000000004,0.936,1.728,0.504,1.8
2021-03-08 04:30:00,2.5766400000000003,0.7515200000000001,2.684,0.8582400000000001,0.25032000000000004,0.894,1.7184,0.5012,1.79,2.63424,0.7683200000000001,2.7439999999999998,0.8582400000000001,0.25032000000000004,0.894,1.776,0.518,1.85
2021-03-08 05:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.8486400000000001,0.24752000000000002,0.884,1.7856,0.5208,1.8599999999999999,2.70144,0.7879200000000001,2.814,0.8486400000000001,0.24752000000000002,0.884,1.8528,0.5404,1.9300000000000002
2021-03-08 05:30:00,2.67888,0.78134,2.7905,0.8932800000000001,0.26054,0.9305,1.7856,0.5208,1.8599999999999999,2.76528,0.80654,2.8805,0.8932800000000001,0.26054,0.9305,1.8719999999999999,0.546,1.9500000000000002
2021-03-08 06:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.84816,0.24738000000000002,0.8835000000000001,2.016,0.588,2.1,2.96016,0.86338,3.0835,0.84816,0.24738000000000002,0.8835000000000001,2.112,0.616,2.2
2021-03-08 06:30:00,3.36336,0.9809800000000001,3.5035,0.84816,0.24738000000000002,0.8835000000000001,2.5152,0.7336,2.62,3.49776,1.02018,3.6435,0.84816,0.24738000000000002,0.8835000000000001,2.6496,0.7728,2.76
2021-03-08 07:00:00,3.81696,1.11328,3.976,0.8505600000000001,0.24808000000000002,0.886,2.9664,0.8652000000000001,3.09,3.96096,1.15528,4.126,0.8505600000000001,0.24808000000000002,0.886,3.1104,0.9072,3.24
2021-03-08 07:30:00,4.29168,1.25174,4.4705,0.8932800000000001,0.26054,0.9305,3.3984,0.9912000000000001,3.54,4.44528,1.29654,4.6305,0.8932800000000001,0.26054,0.9305,3.552,1.036,3.7
2021-03-08 08:00:00,4.47072,1.30396,4.657,0.9571200000000001,0.27916,0.997,3.5136000000000003,1.0248,3.66,4.63392,1.35156,4.827,0.9571200000000001,0.27916,0.997,3.6768,1.0724,3.83
2021-03-08 08:30:00,4.72704,1.37872,4.924,0.9926400000000001,0.28952,1.034,3.7344,1.0892,3.89,4.86144,1.41792,5.064,0.9926400000000001,0.28952,1.034,3.8688000000000002,1.1284,4.03
2021-03-08 09:00:00,4.9401600000000006,1.44088,5.146,0.89856,0.26208000000000004,0.936,4.0416,1.1788,4.21,4.97856,1.45208,5.186,0.89856,0.26208000000000004,0.936,4.08,1.19,4.25
2021-03-08 09:30:00,4.96224,1.44732,5.169,0.9782400000000001,0.28532,1.019,3.984,1.162,4.15,5.05824,1.47532,5.269,0.9782400000000001,0.28532,1.019,4.08,1.19,4.25
2021-03-08 10:00:00,4.87248,1.42114,5.0755,1.01328,0.29554,1.0555,3.8592,1.1256,4.02,5.07408,1.47994,5.2855,1.01328,0.29554,1.0555,4.0608,1.1844000000000001,4.23
2021-03-08 10:30:00,4.86528,1.41904,5.068,0.99648,0.29064,1.038,3.8688000000000002,1.1284,4.03,5.06688,1.47784,5.2780000000000005,0.99648,0.29064,1.038,4.0704,1.1872,4.24
2021-03-08 11:00:00,4.716,1.3755,4.9125,1.0008,0.2919,1.0425,3.7152000000000003,1.0836000000000001,3.87,4.9272,1.4371,5.1325,1.0008,0.2919,1.0425,3.9264,1.1452,4.09
2021-03-08 11:30:00,4.82688,1.40784,5.028,0.9100800000000001,0.26544,0.9480000000000001,3.9168000000000003,1.1424,4.08,5.02848,1.46664,5.238,0.9100800000000001,0.26544,0.9480000000000001,4.1184,1.2012,4.29
2021-03-08 12:00:00,4.68192,1.36556,4.877,0.96672,0.28196000000000004,1.007,3.7152000000000003,1.0836000000000001,3.87,4.89312,1.42716,5.097,0.96672,0.28196000000000004,1.007,3.9264,1.1452,4.09
2021-03-08 12:30:00,4.79712,1.39916,4.997,1.04352,0.30436,1.087,3.7536,1.0948,3.91,4.9987200000000005,1.45796,5.207,1.04352,0.30436,1.087,3.9552,1.1536,4.12
2021-03-08 13:00:00,4.70112,1.3711600000000002,4.897,1.07232,0.31276000000000004,1.117,3.6288,1.0584,3.7800000000000002,4.90272,1.42996,5.107,1.07232,0.31276000000000004,1.117,3.8304,1.1172,3.99
2021-03-08 13:30:00,4.59744,1.3409200000000001,4.789,1.05504,0.30772000000000005,1.099,3.5423999999999998,1.0332,3.69,4.79904,1.39972,4.999,1.05504,0.30772000000000005,1.099,3.7439999999999998,1.092,3.9
2021-03-08 14:00:00,4.5408,1.3244,4.73,0.9888,0.2884,1.03,3.552,1.036,3.7,4.7424,1.3832,4.94,0.9888,0.2884,1.03,3.7536,1.0948,3.91
2021-03-08 14:30:00,4.47168,1.30424,4.658,0.9868800000000001,0.28784000000000004,1.028,3.4848,1.0164,3.63,4.66368,1.3602400000000001,4.858,0.9868800000000001,0.28784000000000004,1.028,3.6768,1.0724,3.83
2021-03-08 15:00:00,4.34352,1.26686,4.5245,1.04112,0.30366000000000004,1.0845,3.3024,0.9632000000000001,3.44,4.53552,1.32286,4.7245,1.04112,0.30366000000000004,1.0845,3.4944,1.0192,3.64
2021-03-08 15:30:00,4.30608,1.25594,4.4855,1.06128,0.30954000000000004,1.1055,3.2448,0.9464,3.38,4.45968,1.30074,4.6455,1.06128,0.30954000000000004,1.1055,3.3984,0.9912000000000001,3.54
2021-03-08 16:00:00,4.27824,1.24782,4.4565,1.04304,0.30422000000000005,1.0865,3.2352,0.9436,3.37,4.34544,1.26742,4.5265,1.04304,0.30422000000000005,1.0865,3.3024,0.9632000000000001,3.44
2021-03-08 16:30:00,4.28448,1.24964,4.463,1.04928,0.30604000000000003,1.093,3.2352,0.9436,3.37,4.45728,1.30004,4.643,1.04928,0.30604000000000003,1.093,3.408,0.994,3.55
2021-03-08 17:00:00,4.33776,1.26518,4.5185,1.06416,0.31038000000000004,1.1085,3.2736,0.9548000000000001,3.41,4.52016,1.31838,4.7085,1.06416,0.31038000000000004,1.1085,3.456,1.008,3.6
2021-03-08 17:30:00,4.46784,1.30312,4.654,1.01184,0.29512000000000005,1.054,3.456,1.008,3.6,4.6310400000000005,1.35072,4.824,1.01184,0.29512000000000005,1.054,3.6192,1.0556,3.77
2021-03-08 18:00:00,4.57488,1.33434,4.7655,0.96528,0.28154,1.0055,3.6096,1.0528,3.76,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.96528,0.28154,1.0055,3.8016,1.1088,3.96
2021-03-08 18:30:00,4.67568,1.36374,4.8705,0.9508800000000001,0.27734000000000003,0.9905,3.7248,1.0864,3.88,4.85808,1.41694,5.0605,0.9508800000000001,0.27734000000000003,0.9905,3.9072,1.1396,4.07
2021-03-08 19:00:00,4.59504,1.34022,4.7865,0.97584,0.28462000000000004,1.0165,3.6192,1.0556,3.77,4.77744,1.39342,4.9765,0.97584,0.28462000000000004,1.0165,3.8016,1.1088,3.96
2021-03-08 19:30:00,4.4448,1.2964,4.63,1.008,0.294,1.05,3.4368,1.0024,3.58,4.6176,1.3468,4.8100000000000005,1.008,0.294,1.05,3.6096,1.0528,3.76
2021-03-08 20:00:00,4.26192,1.24306,4.4395,0.95952,0.27986,0.9995,3.3024,0.9632000000000001,3.44,4.41552,1.28786,4.5995,0.95952,0.27986,0.9995,3.456,1.008,3.6
2021-03-08 20:30:00,4.05312,1.18216,4.222,0.95232,0.27776,0.992,3.1008,0.9044000000000001,3.23,4.18752,1.22136,4.362,0.95232,0.27776,0.992,3.2352,0.9436,3.37
2021-03-08 21:00:00,3.81264,1.11202,3.9715,0.9902400000000001,0.28882,1.0315,2.8224,0.8232,2.94,3.9470400000000003,1.15122,4.1115,0.9902400000000001,0.28882,1.0315,2.9568000000000003,0.8624,3.08
2021-03-08 21:30:00,3.6192,1.0556,3.77,0.9408000000000001,0.27440000000000003,0.98,2.6784,0.7812,2.79,3.7439999999999998,1.092,3.9,0.9408000000000001,0.27440000000000003,0.98,2.8032,0.8176,2.92
2021-03-08 22:00:00,3.33888,0.97384,3.478,0.99648,0.29064,1.038,2.3424,0.6832,2.44,3.44448,1.00464,3.588,0.99648,0.29064,1.038,2.448,0.714,2.55
2021-03-08 22:30:00,3.21504,0.9377200000000001,3.349,0.98784,0.28812000000000004,1.029,2.2272,0.6496000000000001,2.32,3.31104,0.9657200000000001,3.449,0.98784,0.28812000000000004,1.029,2.3232,0.6776,2.42
2021-03-08 23:00:00,2.99616,0.8738800000000001,3.121,1.00896,0.29428000000000004,1.051,1.9872,0.5796,2.07,3.18816,0.92988,3.321,1.00896,0.29428000000000004,1.051,2.1792,0.6356,2.27
2021-03-08 23:30:00,2.86608,0.83594,2.9855,1.01328,0.29554,1.0555,1.8528,0.5404,1.9300000000000002,3.07728,0.8975400000000001,3.2055,1.01328,0.29554,1.0555,2.064,0.602,2.15
2021-03-09 00:00:00,2.70864,0.7900200000000001,2.8215,0.9710400000000001,0.28322,1.0115,1.7376,0.5068,1.81,2.9390400000000003,0.8572200000000001,3.0615,0.9710400000000001,0.28322,1.0115,1.968,0.5740000000000001,2.05
2021-03-09 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.9216000000000001,0.26880000000000004,0.96,1.7376,0.5068,1.81,2.8896,0.8428,3.01,0.9216000000000001,0.26880000000000004,0.96,1.968,0.5740000000000001,2.05
2021-03-09 01:00:00,2.6736,0.7798,2.785,0.9264,0.2702,0.965,1.7472,0.5096,1.82,2.8848000000000003,0.8414,3.005,0.9264,0.2702,0.965,1.9584000000000001,0.5712,2.04
2021-03-09 01:30:00,2.66352,0.7768600000000001,2.7745,0.9643200000000001,0.28126,1.0045,1.6992,0.49560000000000004,1.77,2.88432,0.8412600000000001,3.0045,0.9643200000000001,0.28126,1.0045,1.92,0.56,2.0
2021-03-09 02:00:00,2.63856,0.76958,2.7485,0.94896,0.27678,0.9885,1.6896,0.4928,1.76,2.85936,0.83398,2.9785,0.94896,0.27678,0.9885,1.9104,0.5572,1.99
2021-03-09 02:30:00,2.6592000000000002,0.7756000000000001,2.77,0.9408000000000001,0.27440000000000003,0.98,1.7184,0.5012,1.79,2.8512,0.8316,2.9699999999999998,0.9408000000000001,0.27440000000000003,0.98,1.9104,0.5572,1.99
2021-03-09 03:00:00,2.6361600000000003,0.76888,2.746,0.9465600000000001,0.27608000000000005,0.986,1.6896,0.4928,1.76,2.82816,0.8248800000000001,2.946,0.9465600000000001,0.27608000000000005,0.986,1.8816000000000002,0.5488000000000001,1.96
2021-03-09 03:30:00,2.62512,0.76566,2.7345,1.00272,0.29246,1.0445,1.6224,0.4732,1.69,2.82672,0.8244600000000001,2.9445,1.00272,0.29246,1.0445,1.824,0.532,1.9
2021-03-09 04:00:00,2.6136,0.7623000000000001,2.7225,1.0008,0.2919,1.0425,1.6128,0.47040000000000004,1.6800000000000002,2.8248,0.8239000000000001,2.9425,1.0008,0.2919,1.0425,1.824,0.532,1.9
2021-03-09 04:30:00,2.60928,0.76104,2.718,1.00608,0.29344000000000003,1.048,1.6032000000000002,0.4676,1.67,2.83008,0.8254400000000001,2.948,1.00608,0.29344000000000003,1.048,1.824,0.532,1.9
2021-03-09 05:00:00,2.64576,0.77168,2.7560000000000002,0.9465600000000001,0.27608000000000005,0.986,1.6992,0.49560000000000004,1.77,2.84736,0.8304800000000001,2.966,0.9465600000000001,0.27608000000000005,0.986,1.9008,0.5544,1.98
2021-03-09 05:30:00,2.7456,0.8008000000000001,2.86,0.9984000000000001,0.2912,1.04,1.7472,0.5096,1.82,2.9568000000000003,0.8624,3.08,0.9984000000000001,0.2912,1.04,1.9584000000000001,0.5712,2.04
2021-03-09 06:00:00,2.89152,0.8433600000000001,3.012,0.9235200000000001,0.26936000000000004,0.962,1.968,0.5740000000000001,2.05,3.04512,0.8881600000000001,3.172,0.9235200000000001,0.26936000000000004,0.962,2.1216,0.6188,2.21
2021-03-09 06:30:00,3.34608,0.97594,3.4855,0.92688,0.27034,0.9655,2.4192,0.7056,2.52,3.48048,1.01514,3.6255,0.92688,0.27034,0.9655,2.5536,0.7448,2.66
2021-03-09 07:00:00,3.78288,1.10334,3.9405,0.97008,0.28294,1.0105,2.8128,0.8204,2.93,3.92688,1.14534,4.0905,0.97008,0.28294,1.0105,2.9568000000000003,0.8624,3.08
2021-03-09 07:30:00,4.25424,1.24082,4.4315,1.2590400000000002,0.36722000000000005,1.3115,2.9952,0.8736,3.12,4.41744,1.28842,4.6015,1.2590400000000002,0.36722000000000005,1.3115,3.1584,0.9212,3.29
2021-03-09 08:00:00,4.34448,1.26714,4.5255,1.34928,0.39354000000000006,1.4055,2.9952,0.8736,3.12,4.52688,1.32034,4.7155000000000005,1.34928,0.39354000000000006,1.4055,3.1776,0.9268000000000001,3.31
2021-03-09 08:30:00,4.4568,1.2999,4.6425,1.4808,0.4319,1.5425,2.976,0.868,3.1,4.6584,1.3587,4.8525,1.4808,0.4319,1.5425,3.1776,0.9268000000000001,3.31
2021-03-09 09:00:00,4.43328,1.29304,4.618,1.51488,0.44184,1.5779999999999998,2.9184,0.8512000000000001,3.04,4.63488,1.3518400000000002,4.828,1.51488,0.44184,1.5779999999999998,3.12,0.91,3.25
2021-03-09 09:30:00,4.38384,1.27862,4.5665,1.5614400000000002,0.45542000000000005,1.6265,2.8224,0.8232,2.94,4.59504,1.34022,4.7865,1.5614400000000002,0.45542000000000005,1.6265,3.0336,0.8848,3.16
2021-03-09 10:00:00,4.2936,1.2523,4.4725,1.5096,0.4403,1.5725,2.784,0.812,2.9,4.4952,1.3111,4.6825,1.5096,0.4403,1.5725,2.9856,0.8708,3.11
2021-03-09 10:30:00,4.33152,1.26336,4.5120000000000005,1.46112,0.42616000000000004,1.522,2.8704,0.8372,2.99,4.53312,1.32216,4.7219999999999995,1.46112,0.42616000000000004,1.522,3.072,0.896,3.2
2021-03-09 11:00:00,4.17216,1.21688,4.346,1.47456,0.43008,1.536,2.6976,0.7868,2.81,4.37376,1.27568,4.556,1.47456,0.43008,1.536,2.8992,0.8456,3.02
2021-03-09 11:30:00,4.1448,1.2089,4.3175,1.4664000000000001,0.4277,1.5275,2.6784,0.7812,2.79,4.3464,1.2677,4.5275,1.4664000000000001,0.4277,1.5275,2.88,0.84,3.0
2021-03-09 12:00:00,4.1064,1.1977,4.2775,1.4664000000000001,0.4277,1.5275,2.64,0.77,2.75,4.2984,1.2537,4.4775,1.4664000000000001,0.4277,1.5275,2.832,0.8260000000000001,2.95
2021-03-09 12:30:00,4.1952,1.2236,4.37,1.4784000000000002,0.4312,1.54,2.7168,0.7924,2.83,4.3872,1.2796,4.57,1.4784000000000002,0.4312,1.54,2.9088000000000003,0.8484,3.03
2021-03-09 13:00:00,4.26384,1.24362,4.4415,1.3358400000000001,0.38962,1.3915,2.928,0.854,3.05,4.44624,1.29682,4.6315,1.3358400000000001,0.38962,1.3915,3.1104,0.9072,3.24
2021-03-09 13:30:00,4.23984,1.23662,4.4165,1.3598400000000002,0.39662000000000003,1.4165,2.88,0.84,3.0,4.43184,1.29262,4.6165,1.3598400000000002,0.39662000000000003,1.4165,3.072,0.896,3.2
2021-03-09 14:00:00,4.2528,1.2404,4.43,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.8992,0.8456,3.02,4.4352,1.2936,4.62,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.0816,0.8988,3.21
2021-03-09 14:30:00,4.12032,1.20176,4.292,1.22112,0.35616000000000003,1.272,2.8992,0.8456,3.02,4.30272,1.25496,4.482,1.22112,0.35616000000000003,1.272,3.0816,0.8988,3.21
2021-03-09 15:00:00,3.85872,1.12546,4.0195,1.30512,0.38066000000000005,1.3595000000000002,2.5536,0.7448,2.66,4.05072,1.18146,4.2195,1.30512,0.38066000000000005,1.3595000000000002,2.7456,0.8008000000000001,2.86
2021-03-09 15:30:00,3.89088,1.13484,4.053,1.36608,0.39844,1.423,2.5248,0.7364,2.63,4.0732800000000005,1.18804,4.243,1.36608,0.39844,1.423,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-09 16:00:00,3.93504,1.14772,4.099,1.06464,0.31052,1.109,2.8704,0.8372,2.99,4.10784,1.19812,4.279,1.06464,0.31052,1.109,3.0432,0.8876000000000001,3.17
2021-03-09 16:30:00,4.1064,1.1977,4.2775,0.516,0.1505,0.5375,3.5904,1.0472,3.74,4.2792,1.2481,4.4575,0.516,0.1505,0.5375,3.7632,1.0976,3.92
2021-03-09 17:00:00,4.2024,1.2257,4.3775,0.4776,0.1393,0.4975,3.7248,1.0864,3.88,4.3752,1.2761,4.5575,0.4776,0.1393,0.4975,3.8976,1.1368,4.06
2021-03-09 17:30:00,4.32576,1.2616800000000001,4.506,0.7257600000000001,0.21168,0.756,3.6,1.05,3.75,4.49856,1.31208,4.686,0.7257600000000001,0.21168,0.756,3.7728,1.1004,3.93
2021-03-09 18:00:00,4.46544,1.3024200000000001,4.6515,1.42224,0.41482,1.4815,3.0432,0.8876000000000001,3.17,4.66704,1.36122,4.8615,1.42224,0.41482,1.4815,3.2448,0.9464,3.38
2021-03-09 18:30:00,4.66704,1.36122,4.8615,1.43184,0.41762000000000005,1.4915,3.2352,0.9436,3.37,4.85904,1.41722,5.0615,1.43184,0.41762000000000005,1.4915,3.4272,0.9996,3.5700000000000003
2021-03-09 19:00:00,4.52352,1.31936,4.712,1.45152,0.42336,1.512,3.072,0.896,3.2,4.71552,1.3753600000000001,4.912,1.45152,0.42336,1.512,3.2640000000000002,0.9520000000000001,3.4
2021-03-09 19:30:00,4.34448,1.26714,4.5255,1.48368,0.43274,1.5455,2.8608000000000002,0.8344,2.98,4.51728,1.3175400000000002,4.7055,1.48368,0.43274,1.5455,3.0336,0.8848,3.16
2021-03-09 20:00:00,4.09872,1.19546,4.2695,1.46832,0.42826000000000003,1.5295,2.6304,0.7672,2.74,4.27152,1.24586,4.4495000000000005,1.46832,0.42826000000000003,1.5295,2.8032,0.8176,2.92
2021-03-09 20:30:00,3.9043200000000002,1.13876,4.067,1.44672,0.42196000000000006,1.5070000000000001,2.4576000000000002,0.7168,2.56,4.05792,1.18356,4.227,1.44672,0.42196000000000006,1.5070000000000001,2.6112,0.7616,2.7199999999999998
2021-03-09 21:00:00,3.68112,1.07366,3.8345000000000002,1.5019200000000001,0.43806000000000006,1.5645,2.1792,0.6356,2.27,3.82512,1.11566,3.9845,1.5019200000000001,0.43806000000000006,1.5645,2.3232,0.6776,2.42
2021-03-09 21:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.54464,0.45052000000000003,1.609,1.8912,0.5516,1.97,3.55104,1.03572,3.699,1.54464,0.45052000000000003,1.609,2.0064,0.5852,2.09
2021-03-09 22:00:00,3.2592,0.9506,3.395,1.6752,0.48860000000000003,1.745,1.584,0.462,1.65,3.3744,0.9842000000000001,3.515,1.6752,0.48860000000000003,1.745,1.6992,0.49560000000000004,1.77
2021-03-09 22:30:00,3.0048,0.8764000000000001,3.13,1.6128,0.47040000000000004,1.6800000000000002,1.392,0.406,1.45,3.1392,0.9156000000000001,3.27,1.6128,0.47040000000000004,1.6800000000000002,1.5264,0.44520000000000004,1.5899999999999999
2021-03-09 23:00:00,2.89296,0.8437800000000001,3.0135,1.61616,0.47138,1.6835,1.2768,0.3724,1.33,2.94096,0.8577800000000001,3.0635,1.61616,0.47138,1.6835,1.3248,0.3864,1.38
2021-03-09 23:30:00,2.71824,0.7928200000000001,2.8315,1.62384,0.47362000000000004,1.6915,1.0944,0.31920000000000004,1.1400000000000001,2.75664,0.8040200000000001,2.8715,1.62384,0.47362000000000004,1.6915,1.1328,0.3304,1.18
2021-03-10 00:00:00,2.616,0.763,2.725,1.5695999999999999,0.45780000000000004,1.635,1.0464,0.3052,1.09,2.664,0.777,2.775,1.5695999999999999,0.45780000000000004,1.635,1.0944,0.31920000000000004,1.1400000000000001
2021-03-10 00:30:00,2.604,0.7595000000000001,2.7125,1.5,0.4375,1.5625,1.104,0.322,1.15,2.6424000000000003,0.7707,2.7525,1.5,0.4375,1.5625,1.1424,0.3332,1.19
2021-03-10 01:00:00,2.61984,0.76412,2.729,1.51584,0.44212,1.579,1.104,0.322,1.15,2.66784,0.77812,2.779,1.51584,0.44212,1.579,1.152,0.336,1.2
2021-03-10 01:30:00,2.60496,0.75978,2.7135,1.5969600000000002,0.46578,1.6635,1.008,0.294,1.05,2.64336,0.7709800000000001,2.7535,1.5969600000000002,0.46578,1.6635,1.0464,0.3052,1.09
2021-03-10 02:00:00,2.56224,0.7473200000000001,2.669,1.55424,0.45332000000000006,1.619,1.008,0.294,1.05,2.6006400000000003,0.7585200000000001,2.709,1.55424,0.45332000000000006,1.619,1.0464,0.3052,1.09
2021-03-10 02:30:00,2.57904,0.7522200000000001,2.6865,1.57104,0.45822,1.6365,1.008,0.294,1.05,2.61744,0.7634200000000001,2.7265,1.57104,0.45822,1.6365,1.0464,0.3052,1.09
2021-03-10 03:00:00,2.55504,0.7452200000000001,2.6615,1.55664,0.45402000000000003,1.6215000000000002,0.9984000000000001,0.2912,1.04,2.58384,0.7536200000000001,2.6915,1.55664,0.45402000000000003,1.6215000000000002,1.0272000000000001,0.29960000000000003,1.07
2021-03-10 03:30:00,2.5828800000000003,0.75334,2.6905,1.69008,0.49294000000000004,1.7605,0.8928,0.2604,0.93,2.60208,0.7589400000000001,2.7105,1.69008,0.49294000000000004,1.7605,0.912,0.266,0.9500000000000001
2021-03-10 04:00:00,2.54928,0.7435400000000001,2.6555,1.69488,0.49434000000000006,1.7655,0.8544,0.2492,0.89,2.56848,0.74914,2.6755,1.69488,0.49434000000000006,1.7655,0.8736,0.2548,0.91
2021-03-10 04:30:00,2.556,0.7455,2.6625,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.864,0.252,0.9,2.5848,0.7539,2.6925,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.8928,0.2604,0.93
2021-03-10 05:00:00,2.59248,0.75614,2.7005,1.7092800000000001,0.49854000000000004,1.7805,0.8832000000000001,0.2576,0.92,2.62128,0.7645400000000001,2.7305,1.7092800000000001,0.49854000000000004,1.7805,0.912,0.266,0.9500000000000001
2021-03-10 05:30:00,2.6592000000000002,0.7756000000000001,2.77,1.7376,0.5068,1.81,0.9216000000000001,0.26880000000000004,0.96,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.7376,0.5068,1.81,0.9696,0.2828,1.01
2021-03-10 06:00:00,2.79456,0.81508,2.911,1.73856,0.5070800000000001,1.811,1.056,0.308,1.1,2.88096,0.84028,3.001,1.73856,0.5070800000000001,1.811,1.1424,0.3332,1.19
2021-03-10 06:30:00,3.16224,0.92232,3.294,1.69344,0.49392,1.764,1.4688,0.4284,1.53,3.31584,0.9671200000000001,3.454,1.69344,0.49392,1.764,1.6224,0.4732,1.69
2021-03-10 07:00:00,3.61728,1.05504,3.768,1.71648,0.5006400000000001,1.788,1.9008,0.5544,1.98,3.79008,1.10544,3.948,1.71648,0.5006400000000001,1.788,2.0736,0.6048,2.16
2021-03-10 07:30:00,3.96816,1.15738,4.1335,1.74096,0.50778,1.8135,2.2272,0.6496000000000001,2.32,4.16016,1.21338,4.3335,1.74096,0.50778,1.8135,2.4192,0.7056,2.52
2021-03-10 08:00:00,4.24944,1.23942,4.4265,1.7150400000000001,0.50022,1.7865000000000002,2.5343999999999998,0.7392000000000001,2.64,4.46064,1.30102,4.6465,1.7150400000000001,0.50022,1.7865000000000002,2.7456,0.8008000000000001,2.86
2021-03-10 08:30:00,4.4856,1.3083,4.6725,1.7016,0.4963,1.7725,2.784,0.812,2.9,4.6968,1.3699,4.8925,1.7016,0.4963,1.7725,2.9952,0.8736,3.12
2021-03-10 09:00:00,4.60944,1.34442,4.8015,1.70064,0.49602,1.7715,2.9088000000000003,0.8484,3.03,4.83024,1.40882,5.0315,1.70064,0.49602,1.7715,3.1296,0.9128000000000001,3.26
2021-03-10 09:30:00,4.74768,1.38474,4.9455,1.7332800000000002,0.50554,1.8054999999999999,3.0144,0.8792000000000001,3.14,4.9684800000000005,1.44914,5.1755,1.7332800000000002,0.50554,1.8054999999999999,3.2352,0.9436,3.37
2021-03-10 10:00:00,4.788,1.3965,4.9875,1.7352,0.5061,1.8075,3.0528,0.8904000000000001,3.18,4.9704,1.4497,5.1775,1.7352,0.5061,1.8075,3.2352,0.9436,3.37
2021-03-10 10:30:00,4.872,1.421,5.075,1.6368,0.47740000000000005,1.705,3.2352,0.9436,3.37,4.9584,1.4462000000000002,5.165,1.6368,0.47740000000000005,1.705,3.3216,0.9688,3.46
2021-03-10 11:00:00,4.71264,1.37452,4.909,1.6502400000000002,0.48132,1.7189999999999999,3.0624,0.8932,3.19,4.86624,1.41932,5.069,1.6502400000000002,0.48132,1.7189999999999999,3.216,0.9380000000000001,3.35
2021-03-10 11:30:00,4.7136,1.3748,4.91,1.728,0.504,1.8,2.9856,0.8708,3.11,4.944,1.442,5.15,1.728,0.504,1.8,3.216,0.9380000000000001,3.35
2021-03-10 12:00:00,4.6968,1.3699,4.8925,1.7208,0.5019,1.7925,2.976,0.868,3.1,4.9272,1.4371,5.1325,1.7208,0.5019,1.7925,3.2064,0.9352,3.34
2021-03-10 12:30:00,4.83408,1.40994,5.0355,1.5796800000000002,0.46074000000000004,1.6455000000000002,3.2544,0.9492,3.39,5.06448,1.4771400000000001,5.2755,1.5796800000000002,0.46074000000000004,1.6455000000000002,3.4848,1.0164,3.63
2021-03-10 13:00:00,4.81344,1.40392,5.014,1.55904,0.45472,1.624,3.2544,0.9492,3.39,5.04384,1.47112,5.254,1.55904,0.45472,1.624,3.4848,1.0164,3.63
2021-03-10 13:30:00,4.716,1.3755,4.9125,1.6056,0.46830000000000005,1.6724999999999999,3.1104,0.9072,3.24,4.9464,1.4427,5.1525,1.6056,0.46830000000000005,1.6724999999999999,3.3407999999999998,0.9744,3.48
2021-03-10 14:00:00,4.62864,1.35002,4.8215,1.5854400000000002,0.46242000000000005,1.6515,3.0432,0.8876000000000001,3.17,4.83984,1.41162,5.0415,1.5854400000000002,0.46242000000000005,1.6515,3.2544,0.9492,3.39
2021-03-10 14:30:00,4.5888,1.3384,4.78,1.5744,0.4592,1.6400000000000001,3.0144,0.8792000000000001,3.14,4.7712,1.3916,4.97,1.5744,0.4592,1.6400000000000001,3.1968,0.9324,3.33
2021-03-10 15:00:00,4.4712,1.3041,4.6575,1.6104,0.4697,1.6775,2.8608000000000002,0.8344,2.98,4.6824,1.3657,4.8775,1.6104,0.4697,1.6775,3.072,0.896,3.2
2021-03-10 15:30:00,4.4568,1.2999,4.6425,1.3848,0.40390000000000004,1.4425,3.072,0.896,3.2,4.6488,1.3559,4.8425,1.3848,0.40390000000000004,1.4425,3.2640000000000002,0.9520000000000001,3.4
2021-03-10 16:00:00,4.42656,1.29108,4.611,1.70016,0.49588000000000004,1.771,2.7264,0.7952,2.84,4.63776,1.35268,4.831,1.70016,0.49588000000000004,1.771,2.9376,0.8568,3.06
2021-03-10 16:30:00,4.5288,1.3209,4.7175,1.716,0.5005000000000001,1.7875,2.8128,0.8204,2.93,4.74,1.3825,4.9375,1.716,0.5005000000000001,1.7875,3.024,0.882,3.15
2021-03-10 17:00:00,4.73232,1.38026,4.9295,1.63152,0.47586000000000006,1.6995,3.1008,0.9044000000000001,3.23,4.9339200000000005,1.43906,5.1395,1.63152,0.47586000000000006,1.6995,3.3024,0.9632000000000001,3.44
2021-03-10 17:30:00,4.65888,1.35884,4.853,1.6924800000000002,0.49364,1.763,2.9664,0.8652000000000001,3.09,4.86048,1.41764,5.063,1.6924800000000002,0.49364,1.763,3.168,0.924,3.3
2021-03-10 18:00:00,4.6896,1.3678,4.885,1.6656,0.4858,1.7349999999999999,3.024,0.882,3.15,4.8624,1.4182000000000001,5.065,1.6656,0.4858,1.7349999999999999,3.1968,0.9324,3.33
2021-03-10 18:30:00,4.7184,1.3762,4.915,1.7136,0.4998,1.7850000000000001,3.0048,0.8764000000000001,3.13,4.9008,1.4294,5.105,1.7136,0.4998,1.7850000000000001,3.1872,0.9296000000000001,3.32
2021-03-10 19:00:00,4.62,1.3475000000000001,4.8125,1.6920000000000002,0.49350000000000005,1.7625000000000002,2.928,0.854,3.05,4.7928,1.3979,4.9925,1.6920000000000002,0.49350000000000005,1.7625000000000002,3.1008,0.9044000000000001,3.23
2021-03-10 19:30:00,4.3752,1.2761,4.5575,1.7256,0.5033,1.7974999999999999,2.6496,0.7728,2.76,4.5672,1.3321,4.7575,1.7256,0.5033,1.7974999999999999,2.8416,0.8288000000000001,2.96
2021-03-10 20:00:00,4.15824,1.21282,4.3315,1.7390400000000001,0.50722,1.8115,2.4192,0.7056,2.52,4.35024,1.26882,4.5315,1.7390400000000001,0.50722,1.8115,2.6112,0.7616,2.7199999999999998
2021-03-10 20:30:00,3.89856,1.13708,4.061,1.74816,0.50988,1.8210000000000002,2.1504,0.6272,2.24,4.08096,1.19028,4.251,1.74816,0.50988,1.8210000000000002,2.3328,0.6804,2.43
2021-03-10 21:00:00,3.64224,1.06232,3.794,1.7222400000000002,0.50232,1.794,1.92,0.56,2.0,3.77664,1.10152,3.934,1.7222400000000002,0.50232,1.794,2.0544000000000002,0.5992000000000001,2.14
2021-03-10 21:30:00,3.47376,1.01318,3.6185,1.7457600000000002,0.5091800000000001,1.8185,1.728,0.504,1.8,3.60816,1.05238,3.7585,1.7457600000000002,0.5091800000000001,1.8185,1.8624,0.5432,1.94
2021-03-10 22:00:00,3.30192,0.96306,3.4395,1.74672,0.50946,1.8195000000000001,1.5552000000000001,0.4536,1.62,3.42672,0.9994600000000001,3.5695,1.74672,0.50946,1.8195000000000001,1.6800000000000002,0.49,1.75
2021-03-10 22:30:00,3.06768,0.8947400000000001,3.1955,1.74288,0.50834,1.8155000000000001,1.3248,0.3864,1.38,3.16368,0.9227400000000001,3.2955,1.74288,0.50834,1.8155000000000001,1.4208,0.41440000000000005,1.48
2021-03-10 23:00:00,2.8776,0.8393,2.9975,1.6968,0.4949,1.7675,1.1808,0.34440000000000004,1.23,2.9448,0.8589,3.0675,1.6968,0.4949,1.7675,1.248,0.364,1.3
2021-03-10 23:30:00,2.7624,0.8057000000000001,2.8775,1.7448000000000001,0.5089,1.8175,1.0176,0.2968,1.06,2.8104,0.8197,2.9275,1.7448000000000001,0.5089,1.8175,1.0656,0.3108,1.11
2021-03-11 00:00:00,2.66976,0.77868,2.781,1.74816,0.50988,1.8210000000000002,0.9216000000000001,0.26880000000000004,0.96,2.68896,0.7842800000000001,2.801,1.74816,0.50988,1.8210000000000002,0.9408000000000001,0.27440000000000003,0.98
2021-03-11 00:30:00,2.6424000000000003,0.7707,2.7525,1.7016,0.4963,1.7725,0.9408000000000001,0.27440000000000003,0.98,2.6712,0.7791,2.7825,1.7016,0.4963,1.7725,0.9696,0.2828,1.01
2021-03-11 01:00:00,2.65296,0.77378,2.7635,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.9312,0.2716,0.97,2.67216,0.7793800000000001,2.7835,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.9504,0.2772,0.99
2021-03-11 01:30:00,2.66736,0.7779800000000001,2.7785,1.73616,0.50638,1.8085,0.9312,0.2716,0.97,2.68656,0.78358,2.7984999999999998,1.73616,0.50638,1.8085,0.9504,0.2772,0.99
2021-03-11 02:00:00,2.62512,0.76566,2.7345,1.74192,0.5080600000000001,1.8145,0.8832000000000001,0.2576,0.92,2.64432,0.7712600000000001,2.7545,1.74192,0.5080600000000001,1.8145,0.9024000000000001,0.2632,0.9400000000000001
2021-03-11 02:30:00,2.628,0.7665000000000001,2.7375,1.7448000000000001,0.5089,1.8175,0.8832000000000001,0.2576,0.92,2.6471999999999998,0.7721,2.7575000000000003,1.7448000000000001,0.5089,1.8175,0.9024000000000001,0.2632,0.9400000000000001
2021-03-11 03:00:00,2.60736,0.76048,2.716,1.72416,0.50288,1.796,0.8832000000000001,0.2576,0.92,2.6361600000000003,0.76888,2.746,1.72416,0.50288,1.796,0.912,0.266,0.9500000000000001
2021-03-11 03:30:00,2.6246400000000003,0.7655200000000001,2.734,1.74144,0.50792,1.814,0.8832000000000001,0.2576,0.92,2.61504,0.7627200000000001,2.724,1.74144,0.50792,1.814,0.8736,0.2548,0.91
2021-03-11 04:00:00,2.628,0.7665000000000001,2.7375,1.7448000000000001,0.5089,1.8175,0.8832000000000001,0.2576,0.92,2.6184000000000003,0.7637,2.7275,1.7448000000000001,0.5089,1.8175,0.8736,0.2548,0.91
2021-03-11 04:30:00,2.5872,0.7546,2.6950000000000003,1.7424,0.5082,1.815,0.8448,0.2464,0.88,2.5968,0.7574000000000001,2.705,1.7424,0.5082,1.815,0.8544,0.2492,0.89
2021-03-11 05:00:00,2.5872,0.7546,2.6950000000000003,1.7424,0.5082,1.815,0.8448,0.2464,0.88,2.5968,0.7574000000000001,2.705,1.7424,0.5082,1.815,0.8544,0.2492,0.89
2021-03-11 05:30:00,2.556,0.7455,2.6625,1.7304,0.5047,1.8025,0.8256,0.24080000000000001,0.86,2.8344,0.8267,2.9525,1.7304,0.5047,1.8025,1.104,0.322,1.15
2021-03-11 06:00:00,2.7504,0.8022,2.865,1.704,0.497,1.775,1.0464,0.3052,1.09,2.952,0.861,3.075,1.704,0.497,1.775,1.248,0.364,1.3
2021-03-11 06:30:00,3.1464,0.9177000000000001,3.2775,1.6968,0.4949,1.7675,1.4496,0.4228,1.51,3.2904,0.9597,3.4275,1.6968,0.4949,1.7675,1.5936,0.46480000000000005,1.6600000000000001
2021-03-11 07:00:00,3.58752,1.04636,3.737,1.67712,0.48916000000000004,1.7469999999999999,1.9104,0.5572,1.99,3.7507200000000003,1.09396,3.907,1.67712,0.48916000000000004,1.7469999999999999,2.0736,0.6048,2.16
2021-03-11 07:30:00,3.94224,1.14982,4.1065,1.7150400000000001,0.50022,1.7865000000000002,2.2272,0.6496000000000001,2.32,4.12464,1.20302,4.2965,1.7150400000000001,0.50022,1.7865000000000002,2.4096,0.7028,2.51
2021-03-11 08:00:00,4.18128,1.21954,4.3555,1.6852800000000001,0.49154000000000003,1.7555,2.496,0.728,2.6,4.38288,1.27834,4.5655,1.6852800000000001,0.49154000000000003,1.7555,2.6976,0.7868,2.81
2021-03-11 08:30:00,4.3896,1.2803,4.5725,1.7496,0.5103,1.8225,2.64,0.77,2.75,4.62,1.3475000000000001,4.8125,1.7496,0.5103,1.8225,2.8704,0.8372,2.99
2021-03-11 09:00:00,4.32912,1.26266,4.5095,1.78512,0.52066,1.8595000000000002,2.544,0.742,2.65,4.54992,1.32706,4.7395,1.78512,0.52066,1.8595000000000002,2.7648,0.8064,2.88
2021-03-11 09:30:00,4.31232,1.25776,4.492,1.8643200000000002,0.54376,1.9420000000000002,2.448,0.714,2.55,4.53312,1.32216,4.7219999999999995,1.8643200000000002,0.54376,1.9420000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-03-11 10:00:00,4.25088,1.23984,4.428,1.9180800000000002,0.55944,1.998,2.3328,0.6804,2.43,4.47168,1.30424,4.658,1.9180800000000002,0.55944,1.998,2.5536,0.7448,2.66
2021-03-11 10:30:00,4.15728,1.21254,4.3305,1.9108800000000001,0.5573400000000001,1.9905,2.2464,0.6552,2.34,4.37808,1.27694,4.5605,1.9108800000000001,0.5573400000000001,1.9905,2.4672,0.7196,2.5700000000000003
2021-03-11 11:00:00,4.05024,1.18132,4.219,1.9286400000000001,0.56252,2.009,2.1216,0.6188,2.21,4.27104,1.24572,4.449,1.9286400000000001,0.56252,2.009,2.3424,0.6832,2.44
2021-03-11 11:30:00,3.95712,1.15416,4.122,1.9699200000000001,0.5745600000000001,2.052,1.9872,0.5796,2.07,4.17792,1.21856,4.352,1.9699200000000001,0.5745600000000001,2.052,2.208,0.644,2.3
2021-03-11 12:00:00,4.07424,1.18832,4.244,1.85664,0.54152,1.9340000000000002,2.2176,0.6468,2.31,4.29504,1.25272,4.474,1.85664,0.54152,1.9340000000000002,2.4384,0.7112,2.54
2021-03-11 12:30:00,4.03296,1.17628,4.201,1.9113600000000002,0.5574800000000001,1.991,2.1216,0.6188,2.21,4.25376,1.24068,4.431,1.9113600000000002,0.5574800000000001,1.991,2.3424,0.6832,2.44
2021-03-11 13:00:00,3.91392,1.1415600000000001,4.077,1.93632,0.56476,2.017,1.9776,0.5768,2.06,4.10592,1.19756,4.277,1.93632,0.56476,2.017,2.1696,0.6328,2.26
2021-03-11 13:30:00,3.79296,1.10628,3.951,1.93056,0.56308,2.011,1.8624,0.5432,1.94,3.98496,1.16228,4.151,1.93056,0.56308,2.011,2.0544000000000002,0.5992000000000001,2.14
2021-03-11 14:00:00,3.636,1.0605,3.7875,1.8696000000000002,0.5453,1.9475,1.7664,0.5152,1.8399999999999999,3.8376,1.1193,3.9975,1.8696000000000002,0.5453,1.9475,1.968,0.5740000000000001,2.05
2021-03-11 14:30:00,3.6456,1.0633,3.7975,1.7928000000000002,0.5229,1.8675000000000002,1.8528,0.5404,1.9300000000000002,3.8568,1.1249,4.0175,1.7928000000000002,0.5229,1.8675000000000002,2.064,0.602,2.15
2021-03-11 15:00:00,3.8332800000000002,1.11804,3.993,1.68288,0.49084000000000005,1.7530000000000001,2.1504,0.6272,2.24,4.02528,1.17404,4.193,1.68288,0.49084000000000005,1.7530000000000001,2.3424,0.6832,2.44
2021-03-11 15:30:00,3.68688,1.07534,3.8405,1.64208,0.47894000000000003,1.7105000000000001,2.0448,0.5964,2.13,3.87888,1.13134,4.0405,1.64208,0.47894000000000003,1.7105000000000001,2.2368,0.6524,2.33
2021-03-11 16:00:00,3.82368,1.11524,3.983,1.67328,0.48804000000000003,1.7429999999999999,2.1504,0.6272,2.24,4.00608,1.16844,4.173,1.67328,0.48804000000000003,1.7429999999999999,2.3328,0.6804,2.43
2021-03-11 16:30:00,3.9115200000000003,1.14086,4.0745,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.2848,0.6664,2.38,4.10352,1.19686,4.2745,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.4768,0.7224,2.58
2021-03-11 17:00:00,4.24896,1.23928,4.426,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.64,0.77,2.75,4.45056,1.2980800000000001,4.636,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.8416,0.8288000000000001,2.96
2021-03-11 17:30:00,4.38912,1.28016,4.572,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.8224,0.8232,2.94,4.60992,1.34456,4.802,1.5667200000000001,0.45696000000000003,1.6320000000000001,3.0432,0.8876000000000001,3.17
2021-03-11 18:00:00,4.3896,1.2803,4.5725,1.6152000000000002,0.4711,1.6825,2.7744,0.8092,2.89,4.6008,1.3419,4.7925,1.6152000000000002,0.4711,1.6825,2.9856,0.8708,3.11
2021-03-11 18:30:00,4.47168,1.30424,4.658,1.65888,0.48384000000000005,1.728,2.8128,0.8204,2.93,4.68288,1.36584,4.878,1.65888,0.48384000000000005,1.728,3.024,0.882,3.15
2021-03-11 19:00:00,4.44048,1.29514,4.6255,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.9184,0.8512000000000001,3.04,4.63248,1.35114,4.8255,1.5220799999999999,0.44394000000000006,1.5855000000000001,3.1104,0.9072,3.24
2021-03-11 19:30:00,4.2576,1.2418,4.435,1.6368,0.47740000000000005,1.705,2.6208,0.7644000000000001,2.73,4.4496,1.2978,4.635,1.6368,0.47740000000000005,1.705,2.8128,0.8204,2.93
2021-03-11 20:00:00,4.10112,1.1961600000000001,4.272,1.62432,0.47376,1.6920000000000002,2.4768,0.7224,2.58,4.28352,1.24936,4.462,1.62432,0.47376,1.6920000000000002,2.6592000000000002,0.7756000000000001,2.77
2021-03-11 20:30:00,3.89088,1.13484,4.053,1.57728,0.46004000000000006,1.643,2.3136,0.6748000000000001,2.41,4.05408,1.18244,4.223,1.57728,0.46004000000000006,1.643,2.4768,0.7224,2.58
2021-03-11 21:00:00,3.6528,1.0654,3.805,1.6464,0.4802,1.7149999999999999,2.0064,0.5852,2.09,3.8064,1.1102,3.965,1.6464,0.4802,1.7149999999999999,2.16,0.63,2.25
2021-03-11 21:30:00,3.5016,1.0213,3.6475,1.62,0.47250000000000003,1.6875,1.8816000000000002,0.5488000000000001,1.96,3.6264000000000003,1.0577,3.7775,1.62,0.47250000000000003,1.6875,2.0064,0.5852,2.09
2021-03-11 22:00:00,3.3168,0.9674,3.455,1.6464,0.4802,1.7149999999999999,1.6703999999999999,0.4872,1.74,3.4224,0.9982000000000001,3.565,1.6464,0.4802,1.7149999999999999,1.776,0.518,1.85
2021-03-11 22:30:00,3.12672,0.9119600000000001,3.257,1.62912,0.47516,1.697,1.4976,0.4368,1.56,3.21312,0.9371600000000001,3.347,1.62912,0.47516,1.697,1.584,0.462,1.65
2021-03-11 23:00:00,2.916,0.8505,3.0375,1.6392,0.4781,1.7075,1.2768,0.3724,1.33,2.9832,0.8701000000000001,3.1075,1.6392,0.4781,1.7075,1.344,0.392,1.4
2021-03-11 23:30:00,2.69424,0.7858200000000001,2.8064999999999998,1.59984,0.46662000000000003,1.6665,1.0944,0.31920000000000004,1.1400000000000001,2.75184,0.8026200000000001,2.8665000000000003,1.59984,0.46662000000000003,1.6665,1.152,0.336,1.2
2021-03-12 00:00:00,2.67744,0.7809200000000001,2.789,1.60224,0.46732,1.669,1.0752,0.3136,1.12,2.69664,0.7865200000000001,2.809,1.60224,0.46732,1.669,1.0944,0.31920000000000004,1.1400000000000001
2021-03-12 00:30:00,2.55408,0.74494,2.6605,1.61328,0.47054,1.6804999999999999,0.9408000000000001,0.27440000000000003,0.98,2.90928,0.8485400000000001,3.0305,1.61328,0.47054,1.6804999999999999,1.296,0.378,1.35
2021-03-12 01:00:00,2.64912,0.77266,2.7595,1.66032,0.48426,1.7295,0.9888,0.2884,1.03,2.70672,0.78946,2.8195,1.66032,0.48426,1.7295,1.0464,0.3052,1.09
2021-03-12 01:30:00,2.61456,0.76258,2.7235,1.60656,0.46858000000000005,1.6735,1.008,0.294,1.05,2.66256,0.77658,2.7735000000000003,1.60656,0.46858000000000005,1.6735,1.056,0.308,1.1
2021-03-12 02:00:00,2.60304,0.7592200000000001,2.7115,1.63344,0.47642000000000007,1.7015,0.9696,0.2828,1.01,2.66064,0.77602,2.7715,1.63344,0.47642000000000007,1.7015,1.0272000000000001,0.29960000000000003,1.07
2021-03-12 02:30:00,2.6112,0.7616,2.7199999999999998,1.6800000000000002,0.49,1.75,0.9312,0.2716,0.97,2.6496,0.7728,2.76,1.6800000000000002,0.49,1.75,0.9696,0.2828,1.01
2021-03-12 03:00:00,2.58,0.7525000000000001,2.6875,1.6776,0.4893,1.7475,0.9024000000000001,0.2632,0.9400000000000001,2.6184000000000003,0.7637,2.7275,1.6776,0.4893,1.7475,0.9408000000000001,0.27440000000000003,0.98
2021-03-12 03:30:00,2.59056,0.75558,2.6985,1.61136,0.46998000000000006,1.6785,0.9792000000000001,0.2856,1.02,2.63856,0.76958,2.7485,1.61136,0.46998000000000006,1.6785,1.0272000000000001,0.29960000000000003,1.07
2021-03-12 04:00:00,2.52384,0.7361200000000001,2.629,1.55424,0.45332000000000006,1.619,0.9696,0.2828,1.01,2.56224,0.7473200000000001,2.669,1.55424,0.45332000000000006,1.619,1.008,0.294,1.05
2021-03-12 04:30:00,2.5632,0.7476,2.67,1.5648,0.45640000000000003,1.63,0.9984000000000001,0.2912,1.04,2.6208,0.7644000000000001,2.73,1.5648,0.45640000000000003,1.63,1.056,0.308,1.1
2021-03-12 05:00:00,2.55984,0.7466200000000001,2.6665,1.64784,0.48062000000000005,1.7165,0.912,0.266,0.9500000000000001,2.60784,0.7606200000000001,2.7165,1.64784,0.48062000000000005,1.7165,0.96,0.28,1.0
2021-03-12 05:30:00,2.6294399999999998,0.76692,2.739,1.65984,0.48412000000000005,1.729,0.9696,0.2828,1.01,2.70624,0.78932,2.819,1.65984,0.48412000000000005,1.729,1.0464,0.3052,1.09
2021-03-12 06:00:00,2.7614400000000003,0.80542,2.8765,1.57104,0.45822,1.6365,1.1904,0.3472,1.24,2.85744,0.83342,2.9765,1.57104,0.45822,1.6365,1.2864,0.37520000000000003,1.34
2021-03-12 06:30:00,3.20304,0.93422,3.3365,1.5614400000000002,0.45542000000000005,1.6265,1.6416,0.4788,1.71,3.35664,0.9790200000000001,3.4965,1.5614400000000002,0.45542000000000005,1.6265,1.7952,0.5236000000000001,1.87
2021-03-12 07:00:00,3.5073600000000003,1.02298,3.6535,1.53936,0.44898000000000005,1.6035,1.968,0.5740000000000001,2.05,3.67056,1.07058,3.8235,1.53936,0.44898000000000005,1.6035,2.1312,0.6216,2.22
2021-03-12 07:30:00,3.8865600000000002,1.13358,4.0485,1.55376,0.45318,1.6185,2.3328,0.6804,2.43,4.05936,1.18398,4.2285,1.55376,0.45318,1.6185,2.5056000000000003,0.7308,2.61
2021-03-12 08:00:00,4.25472,1.24096,4.432,1.60512,0.46816,1.6720000000000002,2.6496,0.7728,2.76,4.45632,1.29976,4.642,1.60512,0.46816,1.6720000000000002,2.8512,0.8316,2.9699999999999998
2021-03-12 08:30:00,4.39536,1.28198,4.5785,1.68816,0.49238000000000004,1.7585000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.61616,1.34638,4.8085,1.68816,0.49238000000000004,1.7585000000000002,2.928,0.854,3.05
2021-03-12 09:00:00,4.4592,1.3006,4.645,1.7232,0.5026,1.795,2.7359999999999998,0.798,2.85,4.68,1.365,4.875,1.7232,0.5026,1.795,2.9568000000000003,0.8624,3.08
2021-03-12 09:30:00,4.33776,1.26518,4.5185,1.86096,0.54278,1.9385,2.4768,0.7224,2.58,4.56816,1.3323800000000001,4.7585,1.86096,0.54278,1.9385,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-12 10:00:00,4.2816,1.2488000000000001,4.46,1.8816000000000002,0.5488000000000001,1.96,2.4,0.7000000000000001,2.5,4.5024,1.3132000000000001,4.69,1.8816000000000002,0.5488000000000001,1.96,2.6208,0.7644000000000001,2.73
2021-03-12 10:30:00,4.30656,1.25608,4.486,1.82976,0.53368,1.9060000000000001,2.4768,0.7224,2.58,4.39296,1.28128,4.5760000000000005,1.82976,0.53368,1.9060000000000001,2.5632,0.7476,2.67
2021-03-12 11:00:00,4.23744,1.2359200000000001,4.414,1.78944,0.52192,1.8639999999999999,2.448,0.714,2.55,4.32384,1.26112,4.504,1.78944,0.52192,1.8639999999999999,2.5343999999999998,0.7392000000000001,2.64
2021-03-12 11:30:00,4.30368,1.2552400000000001,4.483,1.85568,0.54124,1.933,2.448,0.714,2.55,4.39008,1.28044,4.573,1.85568,0.54124,1.933,2.5343999999999998,0.7392000000000001,2.64
2021-03-12 12:00:00,4.26288,1.2433400000000001,4.4405,1.8340800000000002,0.5349400000000001,1.9105,2.4288,0.7084,2.5300000000000002,4.36848,1.27414,4.5504999999999995,1.8340800000000002,0.5349400000000001,1.9105,2.5343999999999998,0.7392000000000001,2.64
2021-03-12 12:30:00,4.0464,1.1802,4.215,1.8576000000000001,0.5418000000000001,1.935,2.1888,0.6384000000000001,2.2800000000000002,4.2576,1.2418,4.435,1.8576000000000001,0.5418000000000001,1.935,2.4,0.7000000000000001,2.5
2021-03-12 13:00:00,4.18224,1.21982,4.3565000000000005,1.83024,0.5338200000000001,1.9065,2.352,0.686,2.45,4.31664,1.25902,4.4965,1.83024,0.5338200000000001,1.9065,2.4864,0.7252000000000001,2.59
2021-03-12 13:30:00,4.04832,1.18076,4.217,1.87872,0.54796,1.957,2.1696,0.6328,2.26,4.18272,1.21996,4.357,1.87872,0.54796,1.957,2.304,0.672,2.4
2021-03-12 14:00:00,4.01568,1.17124,4.183,1.06848,0.31164000000000003,1.113,2.9472,0.8596,3.07,4.08288,1.1908400000000001,4.253,1.06848,0.31164000000000003,1.113,3.0144,0.8792000000000001,3.14
2021-03-12 14:30:00,3.8217600000000003,1.11468,3.981,1.26816,0.36988000000000004,1.321,2.5536,0.7448,2.66,3.91776,1.14268,4.081,1.26816,0.36988000000000004,1.321,2.6496,0.7728,2.76
2021-03-12 15:00:00,3.7089600000000003,1.08178,3.8635,0.9249600000000001,0.26978,0.9635,2.784,0.812,2.9,3.87216,1.12938,4.0335,0.9249600000000001,0.26978,0.9635,2.9472,0.8596,3.07
2021-03-12 15:30:00,3.6974400000000003,1.07842,3.8515,0.91344,0.26642000000000005,0.9515,2.784,0.812,2.9,3.86064,1.12602,4.0215,0.91344,0.26642000000000005,0.9515,2.9472,0.8596,3.07
2021-03-12 16:00:00,3.89712,1.13666,4.0595,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.0432,0.8876000000000001,3.17,4.02192,1.17306,4.1895,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.168,0.924,3.3
2021-03-12 16:30:00,4.09392,1.19406,4.2645,0.69552,0.20286,0.7245,3.3984,0.9912000000000001,3.54,4.2571200000000005,1.24166,4.4345,0.69552,0.20286,0.7245,3.5616,1.0388,3.71
2021-03-12 17:00:00,4.16016,1.21338,4.3335,0.7233600000000001,0.21098000000000003,0.7535000000000001,3.4368,1.0024,3.58,4.33296,1.2637800000000001,4.5135000000000005,0.7233600000000001,0.21098000000000003,0.7535000000000001,3.6096,1.0528,3.76
2021-03-12 17:30:00,4.25856,1.24208,4.436,0.7641600000000001,0.22288000000000002,0.796,3.4944,1.0192,3.64,4.42176,1.2896800000000002,4.606,0.7641600000000001,0.22288000000000002,0.796,3.6576,1.0668,3.81
2021-03-12 18:00:00,4.28352,1.24936,4.462,0.6739200000000001,0.19656,0.7020000000000001,3.6096,1.0528,3.76,4.45632,1.29976,4.642,0.6739200000000001,0.19656,0.7020000000000001,3.7824,1.1032,3.94
2021-03-12 18:30:00,4.45824,1.3003200000000001,4.644,0.7142400000000001,0.20832,0.744,3.7439999999999998,1.092,3.9,4.6310400000000005,1.35072,4.824,0.7142400000000001,0.20832,0.744,3.9168000000000003,1.1424,4.08
2021-03-12 19:00:00,4.34736,1.26798,4.5285,0.6129600000000001,0.17878000000000002,0.6385000000000001,3.7344,1.0892,3.89,4.52016,1.31838,4.7085,0.6129600000000001,0.17878000000000002,0.6385000000000001,3.9072,1.1396,4.07
2021-03-12 19:30:00,4.11648,1.20064,4.288,0.5644800000000001,0.16464,0.588,3.552,1.036,3.7,4.27968,1.24824,4.458,0.5644800000000001,0.16464,0.588,3.7152000000000003,1.0836000000000001,3.87
2021-03-12 20:00:00,3.94416,1.15038,4.1085,0.56496,0.16478,0.5885,3.3792,0.9856,3.52,4.09776,1.1951800000000001,4.2685,0.56496,0.16478,0.5885,3.5328,1.0304,3.68
2021-03-12 20:30:00,3.75408,1.09494,3.9105,0.5956800000000001,0.17374,0.6205,3.1584,0.9212,3.29,3.89808,1.13694,4.0605,0.5956800000000001,0.17374,0.6205,3.3024,0.9632000000000001,3.44
2021-03-12 21:00:00,3.56544,1.03992,3.714,0.7142400000000001,0.20832,0.744,2.8512,0.8316,2.9699999999999998,3.69984,1.07912,3.854,0.7142400000000001,0.20832,0.744,2.9856,0.8708,3.11
2021-03-12 21:30:00,3.39504,0.9902200000000001,3.5365,0.7454400000000001,0.21742000000000003,0.7765000000000001,2.6496,0.7728,2.76,3.51024,1.02382,3.6565000000000003,0.7454400000000001,0.21742000000000003,0.7765000000000001,2.7648,0.8064,2.88
2021-03-12 22:00:00,3.21792,0.9385600000000001,3.352,0.76992,0.22456,0.802,2.448,0.714,2.55,3.33312,0.97216,3.472,0.76992,0.22456,0.802,2.5632,0.7476,2.67
2021-03-12 22:30:00,2.96352,0.86436,3.087,0.70752,0.20636000000000002,0.737,2.2560000000000002,0.658,2.35,3.06912,0.8951600000000001,3.197,0.70752,0.20636000000000002,0.737,2.3616,0.6888000000000001,2.46
2021-03-12 23:00:00,2.80944,0.81942,2.9265,0.7646400000000001,0.22302000000000002,0.7965,2.0448,0.5964,2.13,2.89584,0.84462,3.0165,0.7646400000000001,0.22302000000000002,0.7965,2.1312,0.6216,2.22
2021-03-12 23:30:00,2.6976,0.7868,2.81,0.7872,0.2296,0.8200000000000001,1.9104,0.5572,1.99,2.7648,0.8064,2.88,0.7872,0.2296,0.8200000000000001,1.9776,0.5768,2.06
2021-03-13 00:00:00,2.54304,0.74172,2.649,0.76704,0.22372000000000003,0.799,1.776,0.518,1.85,2.61024,0.7613200000000001,2.719,0.76704,0.22372000000000003,0.799,1.8432,0.5376000000000001,1.92
2021-03-13 00:30:00,2.53872,0.74046,2.6445,0.7819200000000001,0.22806,0.8145,1.7568000000000001,0.5124000000000001,1.83,2.61552,0.7628600000000001,2.7245,0.7819200000000001,0.22806,0.8145,1.8336000000000001,0.5348,1.9100000000000001
2021-03-13 01:00:00,2.52288,0.73584,2.628,0.7660800000000001,0.22344000000000003,0.798,1.7568000000000001,0.5124000000000001,1.83,2.66688,0.7778400000000001,2.778,0.7660800000000001,0.22344000000000003,0.798,1.9008,0.5544,1.98
2021-03-13 01:30:00,2.49984,0.7291200000000001,2.604,0.7718400000000001,0.22512000000000001,0.804,1.728,0.504,1.8,2.69184,0.78512,2.8040000000000003,0.7718400000000001,0.22512000000000001,0.804,1.92,0.56,2.0
