Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 02:00:00,2.46624,0.7193200000000001,2.569,0.78624,0.22932000000000002,0.8190000000000001,1.6800000000000002,0.49,1.75,2.65824,0.77532,2.769,0.78624,0.22932000000000002,0.8190000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-03-13 02:30:00,2.47392,0.7215600000000001,2.577,0.80352,0.23436,0.837,1.6703999999999999,0.4872,1.74,2.66592,0.77756,2.777,0.80352,0.23436,0.837,1.8624,0.5432,1.94
2021-03-13 03:00:00,2.44944,0.71442,2.5515,0.7982400000000001,0.23282000000000003,0.8315,1.6512,0.48160000000000003,1.72,2.63184,0.7676200000000001,2.7415000000000003,0.7982400000000001,0.23282000000000003,0.8315,1.8336000000000001,0.5348,1.9100000000000001
2021-03-13 03:30:00,2.4384,0.7112,2.54,0.7584000000000001,0.2212,0.79,1.6800000000000002,0.49,1.75,2.6016,0.7588,2.71,0.7584000000000001,0.2212,0.79,1.8432,0.5376000000000001,1.92
2021-03-13 04:00:00,2.37552,0.69286,2.4745,0.7915200000000001,0.23086,0.8245,1.584,0.462,1.65,2.56752,0.7488600000000001,2.6745,0.7915200000000001,0.23086,0.8245,1.776,0.518,1.85
2021-03-13 04:30:00,2.34288,0.6833400000000001,2.4405,0.7972800000000001,0.23254000000000002,0.8305,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.43888,0.7113400000000001,2.5404999999999998,0.7972800000000001,0.23254000000000002,0.8305,1.6416,0.4788,1.71
2021-03-13 05:00:00,2.364,0.6895,2.4625,0.7896000000000001,0.2303,0.8225,1.5744,0.4592,1.6400000000000001,2.4312,0.7091000000000001,2.5324999999999998,0.7896000000000001,0.2303,0.8225,1.6416,0.4788,1.71
2021-03-13 05:30:00,2.43216,0.70938,2.5335,0.79056,0.23058,0.8235,1.6416,0.4788,1.71,2.4993600000000002,0.7289800000000001,2.6035,0.79056,0.23058,0.8235,1.7088,0.4984,1.78
2021-03-13 06:00:00,2.50512,0.7306600000000001,2.6095,0.7675200000000001,0.22386000000000003,0.7995,1.7376,0.5068,1.81,2.58192,0.7530600000000001,2.6895,0.7675200000000001,0.22386000000000003,0.7995,1.8144,0.5292,1.8900000000000001
2021-03-13 06:30:00,2.63136,0.76748,2.741,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.8432,0.5376000000000001,1.92,2.71776,0.79268,2.831,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-03-13 07:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.78768,0.22974000000000003,0.8205,1.9488,0.5684,2.03,2.84208,0.8289400000000001,2.9605,0.78768,0.22974000000000003,0.8205,2.0544000000000002,0.5992000000000001,2.14
2021-03-13 07:30:00,2.8536,0.8323,2.9725,0.7992,0.2331,0.8325,2.0544000000000002,0.5992000000000001,2.14,2.9592,0.8631000000000001,3.0825,0.7992,0.2331,0.8325,2.16,0.63,2.25
2021-03-13 08:00:00,3.10176,0.90468,3.231,0.8073600000000001,0.23548000000000002,0.841,2.2944,0.6692,2.39,3.20736,0.9354800000000001,3.341,0.8073600000000001,0.23548000000000002,0.841,2.4,0.7000000000000001,2.5
2021-03-13 08:30:00,3.28848,0.9591400000000001,3.4255,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.448,0.714,2.55,3.43248,1.00114,3.5755,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.592,0.756,2.7
2021-03-13 09:00:00,3.4632,1.0101,3.6075,0.852,0.2485,0.8875000000000001,2.6112,0.7616,2.7199999999999998,3.6072,1.0521,3.7575000000000003,0.852,0.2485,0.8875000000000001,2.7552,0.8036000000000001,2.87
2021-03-13 09:30:00,3.56448,1.03964,3.713,0.8284800000000001,0.24164000000000002,0.863,2.7359999999999998,0.798,2.85,3.70848,1.08164,3.863,0.8284800000000001,0.24164000000000002,0.863,2.88,0.84,3.0
2021-03-13 10:00:00,3.62448,1.05714,3.7755,0.8596800000000001,0.25074,0.8955000000000001,2.7648,0.8064,2.88,3.7684800000000003,1.09914,3.9255,0.8596800000000001,0.25074,0.8955000000000001,2.9088000000000003,0.8484,3.03
2021-03-13 10:30:00,3.62544,1.05742,3.7765,0.9278400000000001,0.27062,0.9665,2.6976,0.7868,2.81,3.76944,1.09942,3.9265,0.9278400000000001,0.27062,0.9665,2.8416,0.8288000000000001,2.96
2021-03-13 11:00:00,3.52944,1.02942,3.6765,0.9278400000000001,0.27062,0.9665,2.6016,0.7588,2.71,3.60624,1.05182,3.7565,0.9278400000000001,0.27062,0.9665,2.6784,0.7812,2.79
2021-03-13 11:30:00,3.5736,1.0423,3.7225,0.9528000000000001,0.27790000000000004,0.9925,2.6208,0.7644000000000001,2.73,3.66,1.0675,3.8125,0.9528000000000001,0.27790000000000004,0.9925,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-13 12:00:00,3.64128,1.06204,3.793,0.81888,0.23884000000000002,0.853,2.8224,0.8232,2.94,3.71808,1.08444,3.873,0.81888,0.23884000000000002,0.853,2.8992,0.8456,3.02
2021-03-13 12:30:00,3.6792,1.0731,3.8325,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.8128,0.8204,2.93,3.7464,1.0927,3.9025,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.88,0.84,3.0
2021-03-13 13:00:00,3.58512,1.04566,3.7345,0.91632,0.26726,0.9545,2.6688,0.7784000000000001,2.7800000000000002,3.6619200000000003,1.06806,3.8145,0.91632,0.26726,0.9545,2.7456,0.8008000000000001,2.86
2021-03-13 13:30:00,3.4872,1.0171,3.6325000000000003,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.6208,0.7644000000000001,2.73,3.612,1.0535,3.7625,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.7456,0.8008000000000001,2.86
2021-03-13 14:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.53024,0.44632000000000005,1.5939999999999999,1.824,0.532,1.9,3.47904,1.01472,3.624,1.53024,0.44632000000000005,1.5939999999999999,1.9488,0.5684,2.03
2021-03-13 14:30:00,3.31344,0.9664200000000001,3.4515000000000002,1.23984,0.36162000000000005,1.2915,2.0736,0.6048,2.16,3.4478400000000002,1.00562,3.5915,1.23984,0.36162000000000005,1.2915,2.208,0.644,2.3
2021-03-13 15:00:00,3.52848,1.02914,3.6755,0.80208,0.23394,0.8355,2.7264,0.7952,2.84,3.63408,1.05994,3.7855,0.80208,0.23394,0.8355,2.832,0.8260000000000001,2.95
2021-03-13 15:30:00,3.25872,0.9504600000000001,3.3945,1.7035200000000001,0.49686,1.7745000000000002,1.5552000000000001,0.4536,1.62,3.52752,1.02886,3.6745,1.7035200000000001,0.49686,1.7745000000000002,1.824,0.532,1.9
2021-03-13 16:00:00,3.45168,1.00674,3.5955,0.8788800000000001,0.25634,0.9155000000000001,2.5728,0.7504000000000001,2.68,3.57648,1.04314,3.7255000000000003,0.8788800000000001,0.25634,0.9155000000000001,2.6976,0.7868,2.81
2021-03-13 16:30:00,3.29088,0.95984,3.428,0.73728,0.21504,0.768,2.5536,0.7448,2.66,3.39648,0.9906400000000001,3.5380000000000003,0.73728,0.21504,0.768,2.6592000000000002,0.7756000000000001,2.77
2021-03-13 17:00:00,3.40224,0.9923200000000001,3.544,0.8678400000000001,0.25312,0.904,2.5343999999999998,0.7392000000000001,2.64,3.5366400000000002,1.03152,3.684,0.8678400000000001,0.25312,0.904,2.6688,0.7784000000000001,2.7800000000000002
2021-03-13 17:30:00,3.58176,1.04468,3.731,1.61376,0.47068000000000004,1.681,1.968,0.5740000000000001,2.05,3.72576,1.08668,3.8810000000000002,1.61376,0.47068000000000004,1.681,2.112,0.616,2.2
2021-03-13 18:00:00,3.7800000000000002,1.1025,3.9375,1.5528,0.4529,1.6175000000000002,2.2272,0.6496000000000001,2.32,3.9432,1.1501000000000001,4.1075,1.5528,0.4529,1.6175000000000002,2.3904,0.6972,2.49
2021-03-13 18:30:00,4.00608,1.16844,4.173,1.45248,0.42364,1.513,2.5536,0.7448,2.66,4.15968,1.21324,4.333,1.45248,0.42364,1.513,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-13 19:00:00,4.09776,1.1951800000000001,4.2685,1.40016,0.40838,1.4585,2.6976,0.7868,2.81,4.27056,1.24558,4.4485,1.40016,0.40838,1.4585,2.8704,0.8372,2.99
2021-03-13 19:30:00,4.0536,1.1823000000000001,4.2225,0.5688,0.16590000000000002,0.5925,3.4848,1.0164,3.63,4.188,1.2215,4.3625,0.5688,0.16590000000000002,0.5925,3.6192,1.0556,3.77
2021-03-13 20:00:00,3.86256,1.12658,4.0235,0.58896,0.17178000000000002,0.6135,3.2736,0.9548000000000001,3.41,3.9873600000000002,1.1629800000000001,4.1535,0.58896,0.17178000000000002,0.6135,3.3984,0.9912000000000001,3.54
2021-03-13 20:30:00,3.67056,1.07058,3.8235,0.50256,0.14658000000000002,0.5235000000000001,3.168,0.924,3.3,3.79536,1.10698,3.9535,0.50256,0.14658000000000002,0.5235000000000001,3.2928,0.9604,3.43
2021-03-13 21:00:00,3.53856,1.03208,3.686,0.5049600000000001,0.14728000000000002,0.526,3.0336,0.8848,3.16,3.6441600000000003,1.06288,3.7960000000000003,0.5049600000000001,0.14728000000000002,0.526,3.1392,0.9156000000000001,3.27
2021-03-13 21:30:00,3.40752,0.9938600000000001,3.5495,0.50832,0.14826,0.5295,2.8992,0.8456,3.02,3.49392,1.01906,3.6395,0.50832,0.14826,0.5295,2.9856,0.8708,3.11
2021-03-13 22:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.56544,0.16492,0.589,2.688,0.784,2.8,3.33984,0.9741200000000001,3.479,0.56544,0.16492,0.589,2.7744,0.8092,2.89
2021-03-13 22:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.3424,0.6832,2.44,3.14256,0.9165800000000001,3.2735,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.4192,0.7056,2.52
2021-03-13 23:00:00,2.8896,0.8428,3.01,1.2768,0.3724,1.33,1.6128,0.47040000000000004,1.6800000000000002,2.9568000000000003,0.8624,3.08,1.2768,0.3724,1.33,1.6800000000000002,0.49,1.75
2021-03-13 23:30:00,2.74704,0.80122,2.8615,0.87504,0.25522,0.9115000000000001,1.8719999999999999,0.546,1.9500000000000002,2.82384,0.82362,2.9415,0.87504,0.25522,0.9115000000000001,1.9488,0.5684,2.03
2021-03-14 00:00:00,2.6006400000000003,0.7585200000000001,2.709,0.62304,0.18172000000000002,0.649,1.9776,0.5768,2.06,2.65824,0.77532,2.769,0.62304,0.18172000000000002,0.649,2.0352,0.5936,2.12
2021-03-14 00:30:00,2.59296,0.7562800000000001,2.701,0.6825600000000001,0.19908,0.711,1.9104,0.5572,1.99,2.65056,0.7730800000000001,2.761,0.6825600000000001,0.19908,0.711,1.968,0.5740000000000001,2.05
2021-03-14 01:00:00,2.59632,0.75726,2.7045,0.5803200000000001,0.16926000000000002,0.6045,2.016,0.588,2.1,2.66352,0.7768600000000001,2.7745,0.5803200000000001,0.16926000000000002,0.6045,2.0832,0.6076,2.17
2021-03-14 01:30:00,2.55312,0.7446600000000001,2.6595,0.53712,0.15666000000000002,0.5595,2.016,0.588,2.1,2.6299200000000003,0.7670600000000001,2.7395,0.53712,0.15666000000000002,0.5595,2.0928,0.6104,2.18
2021-03-14 02:00:00,2.53776,0.7401800000000001,2.6435,0.6177600000000001,0.18018,0.6435000000000001,1.92,0.56,2.0,2.60496,0.75978,2.7135,0.6177600000000001,0.18018,0.6435000000000001,1.9872,0.5796,2.07
2021-03-14 02:30:00,2.50416,0.73038,2.6085000000000003,0.56496,0.16478,0.5885,1.9392,0.5656,2.02,2.56176,0.7471800000000001,2.6685,0.56496,0.16478,0.5885,1.9968,0.5824,2.08
2021-03-14 03:00:00,2.49168,0.72674,2.5955,0.6580800000000001,0.19194000000000003,0.6855,1.8336000000000001,0.5348,1.9100000000000001,2.53968,0.7407400000000001,2.6455,0.6580800000000001,0.19194000000000003,0.6855,1.8816000000000002,0.5488000000000001,1.96
2021-03-14 03:30:00,2.45136,0.7149800000000001,2.5535,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.7088,0.4984,1.78,2.50896,0.7317800000000001,2.6135,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.7664,0.5152,1.8399999999999999
2021-03-14 04:00:00,2.39568,0.69874,2.4955,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.6608,0.4844,1.73,2.44368,0.71274,2.5455,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.7088,0.4984,1.78
2021-03-14 04:30:00,2.34912,0.6851600000000001,2.447,0.6787200000000001,0.19796000000000002,0.707,1.6703999999999999,0.4872,1.74,2.40672,0.70196,2.507,0.6787200000000001,0.19796000000000002,0.707,1.728,0.504,1.8
2021-03-14 05:00:00,2.36448,0.68964,2.463,0.69408,0.20244,0.723,1.6703999999999999,0.4872,1.74,2.43168,0.7092400000000001,2.533,0.69408,0.20244,0.723,1.7376,0.5068,1.81
2021-03-14 05:30:00,2.39568,0.69874,2.4955,0.5908800000000001,0.17234000000000002,0.6155,1.8048000000000002,0.5264,1.88,2.47248,0.7211400000000001,2.5755,0.5908800000000001,0.17234000000000002,0.6155,1.8816000000000002,0.5488000000000001,1.96
2021-03-14 06:00:00,2.45088,0.71484,2.553,0.61728,0.18004,0.643,1.8336000000000001,0.5348,1.9100000000000001,2.53728,0.74004,2.643,0.61728,0.18004,0.643,1.92,0.56,2.0
2021-03-14 06:30:00,2.49552,0.7278600000000001,2.5995,0.63312,0.18466000000000002,0.6595000000000001,1.8624,0.5432,1.94,2.58192,0.7530600000000001,2.6895,0.63312,0.18466000000000002,0.6595000000000001,1.9488,0.5684,2.03
2021-03-14 07:00:00,2.56464,0.74802,2.6715,0.5774400000000001,0.16842000000000001,0.6015,1.9872,0.5796,2.07,2.6414400000000002,0.7704200000000001,2.7515,0.5774400000000001,0.16842000000000001,0.6015,2.064,0.602,2.15
2021-03-14 07:30:00,2.68896,0.7842800000000001,2.801,0.57696,0.16828,0.601,2.112,0.616,2.2,2.76576,0.8066800000000001,2.8810000000000002,0.57696,0.16828,0.601,2.1888,0.6384000000000001,2.2800000000000002
2021-03-14 08:00:00,2.8377600000000003,0.8276800000000001,2.956,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.1696,0.6328,2.26,2.91456,0.8500800000000001,3.036,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.2464,0.6552,2.34
2021-03-14 08:30:00,2.95296,0.86128,3.076,1.16736,0.34048,1.216,1.7856,0.5208,1.8599999999999999,3.04896,0.8892800000000001,3.176,1.16736,0.34048,1.216,1.8816000000000002,0.5488000000000001,1.96
2021-03-14 09:00:00,2.92944,0.8544200000000001,3.0515,1.2590400000000002,0.36722000000000005,1.3115,1.6703999999999999,0.4872,1.74,3.02544,0.8824200000000001,3.1515,1.2590400000000002,0.36722000000000005,1.3115,1.7664,0.5152,1.8399999999999999
2021-03-14 09:30:00,3.03168,0.88424,3.158,1.39008,0.40544,1.448,1.6416,0.4788,1.71,3.14688,0.9178400000000001,3.278,1.39008,0.40544,1.448,1.7568000000000001,0.5124000000000001,1.83
2021-03-14 10:00:00,3.16368,0.9227400000000001,3.2955,1.35888,0.39634,1.4155,1.8048000000000002,0.5264,1.88,3.28848,0.9591400000000001,3.4255,1.35888,0.39634,1.4155,1.9296000000000002,0.5628000000000001,2.01
2021-03-14 10:30:00,3.37632,0.9847600000000001,3.517,1.17792,0.34356000000000003,1.227,2.1984,0.6412,2.29,3.51072,1.02396,3.657,1.17792,0.34356000000000003,1.227,2.3328,0.6804,2.43
2021-03-14 11:00:00,3.44688,1.00534,3.5905,1.18128,0.34454,1.2305,2.2656,0.6608,2.36,3.58128,1.04454,3.7305,1.18128,0.34454,1.2305,2.4,0.7000000000000001,2.5
2021-03-14 11:30:00,3.5064,1.0227,3.6525,1.212,0.35350000000000004,1.2625,2.2944,0.6692,2.39,3.6408,1.0619,3.7925,1.212,0.35350000000000004,1.2625,2.4288,0.7084,2.5300000000000002
2021-03-14 12:00:00,3.5352,1.0311,3.6825,1.5575999999999999,0.45430000000000004,1.6225,1.9776,0.5768,2.06,3.6696,1.0703,3.8225,1.5575999999999999,0.45430000000000004,1.6225,2.112,0.616,2.2
2021-03-14 12:30:00,3.54192,1.03306,3.6895,1.6027200000000001,0.46746000000000004,1.6695,1.9392,0.5656,2.02,3.6859200000000003,1.07506,3.8395,1.6027200000000001,0.46746000000000004,1.6695,2.0832,0.6076,2.17
2021-03-14 13:00:00,3.57168,1.04174,3.7205,1.61328,0.47054,1.6804999999999999,1.9584000000000001,0.5712,2.04,3.70608,1.08094,3.8605,1.61328,0.47054,1.6804999999999999,2.0928,0.6104,2.18
2021-03-14 13:30:00,3.48672,1.01696,3.632,1.59552,0.46536000000000005,1.662,1.8912,0.5516,1.97,3.63072,1.05896,3.782,1.59552,0.46536000000000005,1.662,2.0352,0.5936,2.12
2021-03-14 14:00:00,3.38496,0.98728,3.526,1.6857600000000001,0.49168000000000006,1.756,1.6992,0.49560000000000004,1.77,3.57696,1.04328,3.726,1.6857600000000001,0.49168000000000006,1.756,1.8912,0.5516,1.97
2021-03-14 14:30:00,3.408,0.994,3.55,1.4976,0.4368,1.56,1.9104,0.5572,1.99,3.6288,1.0584,3.7800000000000002,1.4976,0.4368,1.56,2.1312,0.6216,2.22
2021-03-14 15:00:00,3.39216,0.98938,3.5335,1.63536,0.47698,1.7035,1.7568000000000001,0.5124000000000001,1.83,3.65136,1.06498,3.8035,1.63536,0.47698,1.7035,2.016,0.588,2.1
2021-03-14 15:30:00,3.49056,1.01808,3.636,1.5609600000000001,0.45528,1.626,1.9296000000000002,0.5628000000000001,2.01,3.73056,1.08808,3.886,1.5609600000000001,0.45528,1.626,2.1696,0.6328,2.26
2021-03-14 16:00:00,3.61632,1.05476,3.767,1.49472,0.43596,1.557,2.1216,0.6188,2.21,3.82752,1.11636,3.987,1.49472,0.43596,1.557,2.3328,0.6804,2.43
2021-03-14 16:30:00,3.73488,1.08934,3.8905000000000003,1.46928,0.42854000000000003,1.5305,2.2656,0.6608,2.36,3.92688,1.14534,4.0905,1.46928,0.42854000000000003,1.5305,2.4576000000000002,0.7168,2.56
2021-03-14 17:00:00,3.82224,1.11482,3.9815,1.52784,0.44562,1.5915,2.2944,0.6692,2.39,4.03344,1.17642,4.2015,1.52784,0.44562,1.5915,2.5056000000000003,0.7308,2.61
2021-03-14 17:30:00,3.86736,1.12798,4.0285,1.53456,0.44758000000000003,1.5985,2.3328,0.6804,2.43,4.07856,1.18958,4.2485,1.53456,0.44758000000000003,1.5985,2.544,0.742,2.65
2021-03-14 18:00:00,4.02528,1.17404,4.193,1.5676800000000002,0.45724000000000004,1.633,2.4576000000000002,0.7168,2.56,4.21728,1.23004,4.393,1.5676800000000002,0.45724000000000004,1.633,2.6496,0.7728,2.76
2021-03-14 18:30:00,4.01616,1.17138,4.1835,1.60656,0.46858000000000005,1.6735,2.4096,0.7028,2.51,4.20816,1.2273800000000001,4.3835,1.60656,0.46858000000000005,1.6735,2.6016,0.7588,2.71
2021-03-14 19:00:00,3.96432,1.15626,4.1295,1.46832,0.42826000000000003,1.5295,2.496,0.728,2.6,4.15632,1.2122600000000001,4.3295,1.46832,0.42826000000000003,1.5295,2.688,0.784,2.8
2021-03-14 19:30:00,3.80016,1.10838,3.9585,1.53456,0.44758000000000003,1.5985,2.2656,0.6608,2.36,4.00176,1.16718,4.1685,1.53456,0.44758000000000003,1.5985,2.4672,0.7196,2.5700000000000003
2021-03-14 20:00:00,3.64848,1.06414,3.8005,1.6324800000000002,0.47614000000000006,1.7005,2.016,0.588,2.1,3.86928,1.12854,4.0305,1.6324800000000002,0.47614000000000006,1.7005,2.2368,0.6524,2.33
2021-03-14 20:30:00,3.5183999999999997,1.0262,3.665,1.5408,0.4494,1.605,1.9776,0.5768,2.06,3.6336,1.0598,3.785,1.5408,0.4494,1.605,2.0928,0.6104,2.18
2021-03-14 21:00:00,3.32736,0.9704800000000001,3.466,1.51296,0.44128000000000006,1.576,1.8144,0.5292,1.8900000000000001,3.43296,1.00128,3.576,1.51296,0.44128000000000006,1.576,1.92,0.56,2.0
2021-03-14 21:30:00,3.1944,0.9317000000000001,3.3275,1.5432000000000001,0.4501,1.6075,1.6512,0.48160000000000003,1.72,3.2904,0.9597,3.4275,1.5432000000000001,0.4501,1.6075,1.7472,0.5096,1.82
2021-03-14 22:00:00,3.0528,0.8904000000000001,3.18,1.5648,0.45640000000000003,1.63,1.488,0.434,1.55,3.1296,0.9128000000000001,3.26,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63
2021-03-14 22:30:00,2.93232,0.85526,3.0545,1.60752,0.46886000000000005,1.6745,1.3248,0.3864,1.38,2.99952,0.8748600000000001,3.1245,1.60752,0.46886000000000005,1.6745,1.392,0.406,1.45
2021-03-14 23:00:00,2.76624,0.8068200000000001,2.8815,1.56624,0.45682000000000006,1.6315,1.2,0.35000000000000003,1.25,2.79504,0.8152200000000001,2.9115,1.56624,0.45682000000000006,1.6315,1.2288000000000001,0.3584,1.28
2021-03-14 23:30:00,2.65008,0.7729400000000001,2.7605,1.49808,0.43694000000000005,1.5605,1.152,0.336,1.2,2.66928,0.77854,2.7805,1.49808,0.43694000000000005,1.5605,1.1712,0.3416,1.22
2021-03-15 00:00:00,2.5392,0.7406,2.645,1.4064,0.4102,1.465,1.1328,0.3304,1.18,2.5488,0.7434000000000001,2.6550000000000002,1.4064,0.4102,1.465,1.1424,0.3332,1.19
2021-03-15 00:30:00,2.53728,0.74004,2.643,1.36608,0.39844,1.423,1.1712,0.3416,1.22,2.54688,0.7428400000000001,2.653,1.36608,0.39844,1.423,1.1808,0.34440000000000004,1.23
2021-03-15 01:00:00,2.59008,0.7554400000000001,2.698,1.36128,0.39704000000000006,1.418,1.2288000000000001,0.3584,1.28,2.61888,0.7638400000000001,2.7279999999999998,1.36128,0.39704000000000006,1.418,1.2576,0.3668,1.31
2021-03-15 01:30:00,2.55552,0.74536,2.662,1.42272,0.41496000000000005,1.482,1.1328,0.3304,1.18,2.5651200000000003,0.74816,2.672,1.42272,0.41496000000000005,1.482,1.1424,0.3332,1.19
2021-03-15 02:00:00,2.54496,0.74228,2.651,1.46976,0.42868000000000006,1.5310000000000001,1.0752,0.3136,1.12,2.55456,0.7450800000000001,2.661,1.46976,0.42868000000000006,1.5310000000000001,1.0848,0.3164,1.13
2021-03-15 02:30:00,2.54256,0.74158,2.6485000000000003,1.48656,0.43358,1.5485,1.056,0.308,1.1,2.55216,0.74438,2.6585,1.48656,0.43358,1.5485,1.0656,0.3108,1.11
2021-03-15 03:00:00,2.50704,0.7312200000000001,2.6115,1.47024,0.42882000000000003,1.5314999999999999,1.0368,0.3024,1.08,2.5166399999999998,0.73402,2.6215,1.47024,0.42882000000000003,1.5314999999999999,1.0464,0.3052,1.09
2021-03-15 03:30:00,2.49168,0.72674,2.5955,1.39728,0.40754,1.4555,1.0944,0.31920000000000004,1.1400000000000001,2.5108800000000002,0.7323400000000001,2.6155,1.39728,0.40754,1.4555,1.1136,0.32480000000000003,1.16
2021-03-15 04:00:00,2.4576000000000002,0.7168,2.56,1.4112,0.4116,1.47,1.0464,0.3052,1.09,2.4672,0.7196,2.5700000000000003,1.4112,0.4116,1.47,1.056,0.308,1.1
2021-03-15 04:30:00,2.484,0.7245,2.5875,1.38,0.4025,1.4375,1.104,0.322,1.15,2.5032,0.7301000000000001,2.6075,1.38,0.4025,1.4375,1.1232,0.3276,1.17
2021-03-15 05:00:00,2.46624,0.7193200000000001,2.569,1.31424,0.38332000000000005,1.369,1.152,0.336,1.2,2.50464,0.7305200000000001,2.609,1.31424,0.38332000000000005,1.369,1.1904,0.3472,1.24
2021-03-15 05:30:00,2.56272,0.74746,2.6695,1.3147199999999999,0.38346,1.3695,1.248,0.364,1.3,2.6299200000000003,0.7670600000000001,2.7395,1.3147199999999999,0.38346,1.3695,1.3152,0.3836,1.37
2021-03-15 06:00:00,2.67408,0.7799400000000001,2.7855,1.34928,0.39354000000000006,1.4055,1.3248,0.3864,1.38,2.78928,0.81354,2.9055,1.34928,0.39354000000000006,1.4055,1.44,0.42,1.5
2021-03-15 06:30:00,3.0984,0.9037000000000001,3.2275,1.3608,0.39690000000000003,1.4175,1.7376,0.5068,1.81,3.2232,0.9401,3.3575,1.3608,0.39690000000000003,1.4175,1.8624,0.5432,1.94
2021-03-15 07:00:00,3.46368,1.01024,3.608,1.33248,0.38864000000000004,1.388,2.1312,0.6216,2.22,3.61728,1.05504,3.768,1.33248,0.38864000000000004,1.388,2.2848,0.6664,2.38
2021-03-15 07:30:00,3.948,1.1515,4.1125,1.3559999999999999,0.3955,1.4125,2.592,0.756,2.7,4.1208,1.2019,4.2925,1.3559999999999999,0.3955,1.4125,2.7648,0.8064,2.88
2021-03-15 08:00:00,4.17936,1.21898,4.3535,1.35696,0.39578,1.4135,2.8224,0.8232,2.94,4.36176,1.27218,4.5435,1.35696,0.39578,1.4135,3.0048,0.8764000000000001,3.13
2021-03-15 08:30:00,4.3608,1.2719,4.5425,1.404,0.40950000000000003,1.4625,2.9568000000000003,0.8624,3.08,4.4952,1.3111,4.6825,1.404,0.40950000000000003,1.4625,3.0912,0.9016000000000001,3.22
2021-03-15 09:00:00,4.45056,1.2980800000000001,4.636,1.44576,0.42168000000000005,1.506,3.0048,0.8764000000000001,3.13,4.64256,1.35408,4.836,1.44576,0.42168000000000005,1.506,3.1968,0.9324,3.33
2021-03-15 09:30:00,4.55472,1.32846,4.7445,1.5019200000000001,0.43806000000000006,1.5645,3.0528,0.8904000000000001,3.18,4.69872,1.37046,4.8945,1.5019200000000001,0.43806000000000006,1.5645,3.1968,0.9324,3.33
2021-03-15 10:00:00,4.55472,1.32846,4.7445,1.47312,0.42966000000000004,1.5345,3.0816,0.8988,3.21,4.62192,1.34806,4.8145,1.47312,0.42966000000000004,1.5345,3.1488,0.9184,3.2800000000000002
2021-03-15 10:30:00,4.4409600000000005,1.29528,4.626,1.49376,0.43568,1.556,2.9472,0.8596,3.07,4.49856,1.31208,4.686,1.49376,0.43568,1.556,3.0048,0.8764000000000001,3.13
2021-03-15 11:00:00,4.38768,1.27974,4.5705,1.48848,0.43414,1.5505,2.8992,0.8456,3.02,4.44528,1.29654,4.6305,1.48848,0.43414,1.5505,2.9568000000000003,0.8624,3.08
2021-03-15 11:30:00,4.24368,1.23774,4.4205,1.56528,0.45654000000000006,1.6305,2.6784,0.7812,2.79,4.31088,1.2573400000000001,4.4905,1.56528,0.45654000000000006,1.6305,2.7456,0.8008000000000001,2.86
2021-03-15 12:00:00,4.14384,1.20862,4.3165,1.57104,0.45822,1.6365,2.5728,0.7504000000000001,2.68,4.20144,1.22542,4.3765,1.57104,0.45822,1.6365,2.6304,0.7672,2.74
2021-03-15 12:30:00,4.30128,1.25454,4.4805,1.58448,0.46214000000000005,1.6505,2.7168,0.7924,2.83,4.35888,1.27134,4.5405,1.58448,0.46214000000000005,1.6505,2.7744,0.8092,2.89
2021-03-15 13:00:00,4.12848,1.20414,4.3004999999999995,1.6804800000000002,0.49014,1.7505000000000002,2.448,0.714,2.55,4.24368,1.23774,4.4205,1.6804800000000002,0.49014,1.7505000000000002,2.5632,0.7476,2.67
2021-03-15 13:30:00,3.8812800000000003,1.13204,4.043,1.67328,0.48804000000000003,1.7429999999999999,2.208,0.644,2.3,4.25568,1.24124,4.433,1.67328,0.48804000000000003,1.7429999999999999,2.5824,0.7532,2.69
2021-03-15 14:00:00,3.7584,1.0962,3.915,1.6752,0.48860000000000003,1.745,2.0832,0.6076,2.17,4.1424,1.2082,4.315,1.6752,0.48860000000000003,1.745,2.4672,0.7196,2.5700000000000003
2021-03-15 14:30:00,3.5808,1.0444,3.73,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9488,0.5684,2.03,3.9552,1.1536,4.12,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.3232,0.6776,2.42
2021-03-15 15:00:00,3.59568,1.04874,3.7455,1.7044800000000002,0.49714,1.7755,1.8912,0.5516,1.97,3.9700800000000003,1.15794,4.1355,1.7044800000000002,0.49714,1.7755,2.2656,0.6608,2.36
2021-03-15 15:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.66656,0.48608,1.736,1.7376,0.5068,1.81,3.82656,1.11608,3.9859999999999998,1.66656,0.48608,1.736,2.16,0.63,2.25
2021-03-15 16:00:00,3.52272,1.02746,3.6695,1.56432,0.45626000000000005,1.6295000000000002,1.9584000000000001,0.5712,2.04,3.9931200000000002,1.16466,4.1595,1.56432,0.45626000000000005,1.6295000000000002,2.4288,0.7084,2.5300000000000002
2021-03-15 16:30:00,3.71712,1.08416,3.872,1.52832,0.44576000000000005,1.592,2.1888,0.6384000000000001,2.2800000000000002,4.19712,1.22416,4.372,1.52832,0.44576000000000005,1.592,2.6688,0.7784000000000001,2.7800000000000002
2021-03-15 17:00:00,3.75648,1.09564,3.9130000000000003,1.41408,0.41244000000000003,1.473,2.3424,0.6832,2.44,4.23648,1.23564,4.413,1.41408,0.41244000000000003,1.473,2.8224,0.8232,2.94
2021-03-15 17:30:00,4.0104,1.1697,4.1775,1.2744,0.37170000000000003,1.3275000000000001,2.7359999999999998,0.798,2.85,4.4904,1.3097,4.6775,1.2744,0.37170000000000003,1.3275000000000001,3.216,0.9380000000000001,3.35
2021-03-15 18:00:00,4.20384,1.22612,4.379,0.66144,0.19292,0.6890000000000001,3.5423999999999998,1.0332,3.69,4.60704,1.34372,4.799,0.66144,0.19292,0.6890000000000001,3.9455999999999998,1.1508,4.11
2021-03-15 18:30:00,4.3814400000000004,1.27792,4.564,0.44544000000000006,0.12992,0.464,3.936,1.148,4.1,4.77504,1.39272,4.974,0.44544000000000006,0.12992,0.464,4.3296,1.2628,4.51
2021-03-15 19:00:00,4.3536,1.2698,4.535,0.504,0.147,0.525,3.8496,1.1228,4.01,4.7568,1.3874,4.955,0.504,0.147,0.525,4.2528,1.2404,4.43
2021-03-15 19:30:00,4.16016,1.21338,4.3335,0.48336,0.14098000000000002,0.5035000000000001,3.6768,1.0724,3.83,4.54416,1.32538,4.7335,0.48336,0.14098000000000002,0.5035000000000001,4.0608,1.1844000000000001,4.23
2021-03-15 20:00:00,3.8568,1.1249,4.0175,1.0056,0.2933,1.0475,2.8512,0.8316,2.9699999999999998,4.2696,1.2453,4.4475,1.0056,0.2933,1.0475,3.2640000000000002,0.9520000000000001,3.4
2021-03-15 20:30:00,3.62352,1.05686,3.7745,1.30992,0.38206,1.3645,2.3136,0.6748000000000001,2.41,4.02672,1.17446,4.1945,1.30992,0.38206,1.3645,2.7168,0.7924,2.83
2021-03-15 21:00:00,3.45264,1.00702,3.5965,1.32144,0.38542000000000004,1.3765,2.1312,0.6216,2.22,3.82704,1.11622,3.9865,1.32144,0.38542000000000004,1.3765,2.5056000000000003,0.7308,2.61
2021-03-15 21:30:00,3.26496,0.9522800000000001,3.401,1.32576,0.38668,1.381,1.9392,0.5656,2.02,3.61056,1.05308,3.761,1.32576,0.38668,1.381,2.2848,0.6664,2.38
2021-03-15 22:00:00,3.0504,0.8897,3.1775,1.2936,0.3773,1.3475000000000001,1.7568000000000001,0.5124000000000001,1.83,3.4248,0.9989,3.5675,1.2936,0.3773,1.3475000000000001,2.1312,0.6216,2.22
2021-03-15 22:30:00,2.8200000000000003,0.8225,2.9375,1.2648000000000001,0.3689,1.3175,1.5552000000000001,0.4536,1.62,3.3,0.9625,3.4375,1.2648000000000001,0.3689,1.3175,2.0352,0.5936,2.12
2021-03-15 23:00:00,2.66352,0.7768600000000001,2.7745,1.28112,0.37366000000000005,1.3345,1.3824,0.4032,1.44,3.15312,0.91966,3.2845,1.28112,0.37366000000000005,1.3345,1.8719999999999999,0.546,1.9500000000000002
2021-03-15 23:30:00,2.49408,0.7274400000000001,2.598,1.28448,0.37464000000000003,1.338,1.2096,0.3528,1.26,3.00288,0.8758400000000001,3.128,1.28448,0.37464000000000003,1.338,1.7184,0.5012,1.79
2021-03-16 00:00:00,2.35056,0.6855800000000001,2.4485,1.31376,0.38318,1.3685,1.0368,0.3024,1.08,2.88816,0.84238,3.0085,1.31376,0.38318,1.3685,1.5744,0.4592,1.6400000000000001
2021-03-16 00:30:00,2.35152,0.68586,2.4495,1.30512,0.38066000000000005,1.3595000000000002,1.0464,0.3052,1.09,2.8795200000000003,0.83986,2.9995000000000003,1.30512,0.38066000000000005,1.3595000000000002,1.5744,0.4592,1.6400000000000001
2021-03-16 01:00:00,2.3572800000000003,0.68754,2.4555,1.3300800000000002,0.38794,1.3855,1.0272000000000001,0.29960000000000003,1.07,2.90448,0.8471400000000001,3.0255,1.3300800000000002,0.38794,1.3855,1.5744,0.4592,1.6400000000000001
2021-03-16 01:30:00,2.34192,0.68306,2.4395,1.3147199999999999,0.38346,1.3695,1.0272000000000001,0.29960000000000003,1.07,2.88912,0.8426600000000001,3.0095,1.3147199999999999,0.38346,1.3695,1.5744,0.4592,1.6400000000000001
2021-03-16 02:00:00,2.304,0.672,2.4,1.296,0.378,1.35,1.008,0.294,1.05,2.8416,0.8288000000000001,2.96,1.296,0.378,1.35,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-16 02:30:00,2.31648,0.67564,2.4130000000000003,1.27968,0.37324,1.333,1.0368,0.3024,1.08,2.74848,0.80164,2.863,1.27968,0.37324,1.333,1.4688,0.4284,1.53
2021-03-16 03:00:00,2.376,0.6930000000000001,2.475,1.2432,0.36260000000000003,1.295,1.1328,0.3304,1.18,2.5776,0.7518,2.685,1.2432,0.36260000000000003,1.295,1.3344,0.38920000000000005,1.3900000000000001
2021-03-16 03:30:00,2.37888,0.69384,2.478,1.27488,0.37184,1.328,1.104,0.322,1.15,2.57088,0.7498400000000001,2.678,1.27488,0.37184,1.328,1.296,0.378,1.35
2021-03-16 04:00:00,2.35488,0.68684,2.453,1.30848,0.38164000000000003,1.363,1.0464,0.3052,1.09,2.52768,0.73724,2.633,1.30848,0.38164000000000003,1.363,1.2192,0.3556,1.27
2021-03-16 04:30:00,2.3572800000000003,0.68754,2.4555,1.28208,0.37394000000000005,1.3355000000000001,1.0752,0.3136,1.12,2.53968,0.7407400000000001,2.6455,1.28208,0.37394000000000005,1.3355000000000001,1.2576,0.3668,1.31
2021-03-16 05:00:00,2.36256,0.68908,2.461,1.28736,0.37548000000000004,1.341,1.0752,0.3136,1.12,2.55456,0.7450800000000001,2.661,1.28736,0.37548000000000004,1.341,1.2671999999999999,0.36960000000000004,1.32
2021-03-16 05:30:00,2.39808,0.6994400000000001,2.498,1.2940800000000001,0.37744000000000005,1.348,1.104,0.322,1.15,2.71488,0.7918400000000001,2.8280000000000003,1.2940800000000001,0.37744000000000005,1.348,1.4208,0.41440000000000005,1.48
2021-03-16 06:00:00,2.5632,0.7476,2.67,1.3152,0.3836,1.37,1.248,0.364,1.3,2.832,0.8260000000000001,2.95,1.3152,0.3836,1.37,1.5168,0.4424,1.58
2021-03-16 06:30:00,2.90448,0.8471400000000001,3.0255,1.30128,0.37954000000000004,1.3555000000000001,1.6032000000000002,0.4676,1.67,3.25008,0.9479400000000001,3.3855,1.30128,0.37954000000000004,1.3555000000000001,1.9488,0.5684,2.03
2021-03-16 07:00:00,3.25824,0.95032,3.394,1.29024,0.37632000000000004,1.344,1.968,0.5740000000000001,2.05,3.65184,1.06512,3.8040000000000003,1.29024,0.37632000000000004,1.344,2.3616,0.6888000000000001,2.46
2021-03-16 07:30:00,3.59568,1.04874,3.7455,1.31088,0.38234,1.3655,2.2848,0.6664,2.38,4.03728,1.17754,4.2055,1.31088,0.38234,1.3655,2.7264,0.7952,2.84
2021-03-16 08:00:00,3.79632,1.10726,3.9545,1.45392,0.42406000000000005,1.5145,2.3424,0.6832,2.44,4.26672,1.2444600000000001,4.4445,1.45392,0.42406000000000005,1.5145,2.8128,0.8204,2.93
2021-03-16 08:30:00,3.9024,1.1382,4.065,1.4256,0.4158,1.4849999999999999,2.4768,0.7224,2.58,4.4112,1.2866,4.595,1.4256,0.4158,1.4849999999999999,2.9856,0.8708,3.11
2021-03-16 09:00:00,3.9931200000000002,1.16466,4.1595,1.38192,0.40306000000000003,1.4395,2.6112,0.7616,2.7199999999999998,4.51152,1.31586,4.6995000000000005,1.38192,0.40306000000000003,1.4395,3.1296,0.9128000000000001,3.26
2021-03-16 09:30:00,3.98064,1.16102,4.1465,1.4366400000000001,0.41902000000000006,1.4965,2.544,0.742,2.65,4.50864,1.31502,4.6965,1.4366400000000001,0.41902000000000006,1.4965,3.072,0.896,3.2
2021-03-16 10:00:00,4.07424,1.18832,4.244,1.36704,0.39872,1.424,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.60224,1.34232,4.7940000000000005,1.36704,0.39872,1.424,3.2352,0.9436,3.37
2021-03-16 10:30:00,4.11312,1.19966,4.2845,1.28112,0.37366000000000005,1.3345,2.832,0.8260000000000001,2.95,4.64112,1.35366,4.8345,1.28112,0.37366000000000005,1.3345,3.36,0.98,3.5
2021-03-16 11:00:00,4.05216,1.18188,4.221,1.33536,0.38948000000000005,1.391,2.7168,0.7924,2.83,4.57056,1.33308,4.761,1.33536,0.38948000000000005,1.391,3.2352,0.9436,3.37
2021-03-16 11:30:00,3.96912,1.15766,4.1345,1.60752,0.46886000000000005,1.6745,2.3616,0.6888000000000001,2.46,4.49712,1.31166,4.6845,1.60752,0.46886000000000005,1.6745,2.8896,0.8428,3.01
2021-03-16 12:00:00,4.0488,1.1809,4.2175,1.5816,0.46130000000000004,1.6475,2.4672,0.7196,2.5700000000000003,4.5768,1.3349,4.7675,1.5816,0.46130000000000004,1.6475,2.9952,0.8736,3.12
2021-03-16 12:30:00,3.98832,1.16326,4.1545,1.47312,0.42966000000000004,1.5345,2.5152,0.7336,2.62,4.45872,1.30046,4.6445,1.47312,0.42966000000000004,1.5345,2.9856,0.8708,3.11
2021-03-16 13:00:00,3.9528,1.1529,4.1175,1.5336,0.44730000000000003,1.5975000000000001,2.4192,0.7056,2.52,4.3752,1.2761,4.5575,1.5336,0.44730000000000003,1.5975000000000001,2.8416,0.8288000000000001,2.96
2021-03-16 13:30:00,4.00512,1.16816,4.172,1.55712,0.45416000000000006,1.6219999999999999,2.448,0.714,2.55,4.30272,1.25496,4.482,1.55712,0.45416000000000006,1.6219999999999999,2.7456,0.8008000000000001,2.86
2021-03-16 14:00:00,3.8745600000000002,1.13008,4.036,1.63776,0.47768000000000005,1.706,2.2368,0.6524,2.33,4.06656,1.18608,4.236,1.63776,0.47768000000000005,1.706,2.4288,0.7084,2.5300000000000002
2021-03-16 14:30:00,3.75888,1.09634,3.9155,1.69488,0.49434000000000006,1.7655,2.064,0.602,2.15,3.94128,1.14954,4.1055,1.69488,0.49434000000000006,1.7655,2.2464,0.6552,2.34
2021-03-16 15:00:00,3.6336,1.0598,3.785,1.6752,0.48860000000000003,1.745,1.9584000000000001,0.5712,2.04,3.816,1.113,3.975,1.6752,0.48860000000000003,1.745,2.1408,0.6244000000000001,2.23
2021-03-16 15:30:00,3.56112,1.03866,3.7095000000000002,1.78512,0.52066,1.8595000000000002,1.776,0.518,1.85,3.75312,1.09466,3.9095,1.78512,0.52066,1.8595000000000002,1.968,0.5740000000000001,2.05
2021-03-16 16:00:00,3.6816,1.0738,3.835,1.6176,0.4718,1.685,2.064,0.602,2.15,3.864,1.127,4.025,1.6176,0.4718,1.685,2.2464,0.6552,2.34
2021-03-16 16:30:00,3.69552,1.07786,3.8495,1.6027200000000001,0.46746000000000004,1.6695,2.0928,0.6104,2.18,3.87792,1.13106,4.0395,1.6027200000000001,0.46746000000000004,1.6695,2.2752,0.6636000000000001,2.37
2021-03-16 17:00:00,3.92448,1.14464,4.088,1.48608,0.43344000000000005,1.548,2.4384,0.7112,2.54,4.09728,1.19504,4.268,1.48608,0.43344000000000005,1.548,2.6112,0.7616,2.7199999999999998
2021-03-16 17:30:00,4.11792,1.20106,4.2895,1.39152,0.40586000000000005,1.4495,2.7264,0.7952,2.84,4.30032,1.25426,4.4795,1.39152,0.40586000000000005,1.4495,2.9088000000000003,0.8484,3.03
2021-03-16 18:00:00,4.30368,1.2552400000000001,4.483,1.26048,0.36764,1.313,3.0432,0.8876000000000001,3.17,4.46688,1.30284,4.6530000000000005,1.26048,0.36764,1.313,3.2064,0.9352,3.34
2021-03-16 18:30:00,4.50288,1.31334,4.6905,1.23888,0.36134000000000005,1.2905,3.2640000000000002,0.9520000000000001,3.4,4.6372800000000005,1.35254,4.8305,1.23888,0.36134000000000005,1.2905,3.3984,0.9912000000000001,3.54
2021-03-16 19:00:00,4.42176,1.2896800000000002,4.606,1.25376,0.36568,1.306,3.168,0.924,3.3,4.60416,1.34288,4.796,1.25376,0.36568,1.306,3.3504,0.9772000000000001,3.49
2021-03-16 19:30:00,4.2624,1.2432,4.44,1.2864,0.37520000000000003,1.34,2.976,0.868,3.1,4.4352,1.2936,4.62,1.2864,0.37520000000000003,1.34,3.1488,0.9184,3.2800000000000002
2021-03-16 20:00:00,3.99984,1.16662,4.1665,1.25424,0.36582000000000003,1.3065,2.7456,0.8008000000000001,2.86,4.16304,1.21422,4.3365,1.25424,0.36582000000000003,1.3065,2.9088000000000003,0.8484,3.03
2021-03-16 20:30:00,3.73152,1.08836,3.887,1.25472,0.36596,1.307,2.4768,0.7224,2.58,3.9043200000000002,1.13876,4.067,1.25472,0.36596,1.307,2.6496,0.7728,2.76
2021-03-16 21:00:00,3.54384,1.03362,3.6915,1.26864,0.37002,1.3215,2.2752,0.6636000000000001,2.37,3.6974400000000003,1.07842,3.8515,1.26864,0.37002,1.3215,2.4288,0.7084,2.5300000000000002
2021-03-16 21:30:00,3.38496,0.98728,3.526,1.24416,0.36288000000000004,1.296,2.1408,0.6244000000000001,2.23,3.50976,1.02368,3.656,1.24416,0.36288000000000004,1.296,2.2656,0.6608,2.36
2021-03-16 22:00:00,3.15216,0.9193800000000001,3.2835,1.24176,0.36218,1.2935,1.9104,0.5572,1.99,3.25776,0.95018,3.3935,1.24176,0.36218,1.2935,2.016,0.588,2.1
2021-03-16 22:30:00,2.96784,0.8656200000000001,3.0915,1.23984,0.36162000000000005,1.2915,1.728,0.504,1.8,3.06384,0.8936200000000001,3.1915,1.23984,0.36162000000000005,1.2915,1.824,0.532,1.9
2021-03-16 23:00:00,2.83632,0.8272600000000001,2.9545,1.25232,0.36526000000000003,1.3045,1.584,0.462,1.65,2.91312,0.8496600000000001,3.0345,1.25232,0.36526000000000003,1.3045,1.6608,0.4844,1.73
2021-03-16 23:30:00,2.69712,0.78666,2.8095,1.2763200000000001,0.37226000000000004,1.3295,1.4208,0.41440000000000005,1.48,2.76432,0.8062600000000001,2.8795,1.2763200000000001,0.37226000000000004,1.3295,1.488,0.434,1.55
2021-03-17 00:00:00,2.60352,0.75936,2.7119999999999997,1.26912,0.37016000000000004,1.322,1.3344,0.38920000000000005,1.3900000000000001,2.66112,0.7761600000000001,2.7720000000000002,1.26912,0.37016000000000004,1.322,1.392,0.406,1.45
2021-03-17 00:30:00,2.55504,0.7452200000000001,2.6615,1.27824,0.37282000000000004,1.3315000000000001,1.2768,0.3724,1.33,2.71824,0.7928200000000001,2.8315,1.27824,0.37282000000000004,1.3315000000000001,1.44,0.42,1.5
2021-03-17 01:00:00,2.60832,0.7607600000000001,2.717,1.22592,0.35756000000000004,1.2770000000000001,1.3824,0.4032,1.44,2.6947200000000002,0.7859600000000001,2.807,1.22592,0.35756000000000004,1.2770000000000001,1.4688,0.4284,1.53
2021-03-17 01:30:00,2.55216,0.74438,2.6585,1.21776,0.35518000000000005,1.2685,1.3344,0.38920000000000005,1.3900000000000001,2.61936,0.7639800000000001,2.7285,1.21776,0.35518000000000005,1.2685,1.4016,0.4088,1.46
2021-03-17 02:00:00,2.5358400000000003,0.73962,2.6415,1.2590400000000002,0.36722000000000005,1.3115,1.2768,0.3724,1.33,2.59344,0.7564200000000001,2.7015000000000002,1.2590400000000002,0.36722000000000005,1.3115,1.3344,0.38920000000000005,1.3900000000000001
2021-03-17 02:30:00,2.52384,0.7361200000000001,2.629,1.27584,0.37212,1.329,1.248,0.364,1.3,2.59104,0.7557200000000001,2.699,1.27584,0.37212,1.329,1.3152,0.3836,1.37
2021-03-17 03:00:00,2.5152,0.7336,2.62,1.2671999999999999,0.36960000000000004,1.32,1.248,0.364,1.3,2.5632,0.7476,2.67,1.2671999999999999,0.36960000000000004,1.32,1.296,0.378,1.35
2021-03-17 03:30:00,2.5358400000000003,0.73962,2.6415,1.29744,0.37842000000000003,1.3515000000000001,1.2384,0.3612,1.29,2.58384,0.7536200000000001,2.6915,1.29744,0.37842000000000003,1.3515000000000001,1.2864,0.37520000000000003,1.34
2021-03-17 04:00:00,2.5056000000000003,0.7308,2.61,1.344,0.392,1.4,1.1616,0.3388,1.21,2.5248,0.7364,2.63,1.344,0.392,1.4,1.1808,0.34440000000000004,1.23
2021-03-17 04:30:00,2.50032,0.72926,2.6045,1.32912,0.38766,1.3845,1.1712,0.3416,1.22,2.53872,0.74046,2.6445,1.32912,0.38766,1.3845,1.2096,0.3528,1.26
2021-03-17 05:00:00,2.51856,0.73458,2.6235,1.32816,0.38738000000000006,1.3835,1.1904,0.3472,1.24,2.57616,0.75138,2.6835,1.32816,0.38738000000000006,1.3835,1.248,0.364,1.3
2021-03-17 05:30:00,2.60304,0.7592200000000001,2.7115,1.32624,0.38682000000000005,1.3815,1.2768,0.3724,1.33,2.67984,0.7816200000000001,2.7915,1.32624,0.38682000000000005,1.3815,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-17 06:00:00,2.76336,0.80598,2.8785,1.35216,0.39438,1.4085,1.4112,0.4116,1.47,2.86896,0.8367800000000001,2.9885,1.35216,0.39438,1.4085,1.5168,0.4424,1.58
2021-03-17 06:30:00,3.1704,0.9247000000000001,3.3025,1.404,0.40950000000000003,1.4625,1.7664,0.5152,1.8399999999999999,3.2952,0.9611000000000001,3.4325,1.404,0.40950000000000003,1.4625,1.8912,0.5516,1.97
2021-03-17 07:00:00,3.54768,1.03474,3.6955,1.31088,0.38234,1.3655,2.2368,0.6524,2.33,3.70128,1.07954,3.8555,1.31088,0.38234,1.3655,2.3904,0.6972,2.49
2021-03-17 07:30:00,3.93696,1.14828,4.101,1.37376,0.40068000000000004,1.431,2.5632,0.7476,2.67,4.10976,1.19868,4.281,1.37376,0.40068000000000004,1.431,2.7359999999999998,0.798,2.85
2021-03-17 08:00:00,4.18656,1.22108,4.361,1.34496,0.39228,1.401,2.8416,0.8288000000000001,2.96,4.36896,1.27428,4.551,1.34496,0.39228,1.401,3.024,0.882,3.15
2021-03-17 08:30:00,4.3464,1.2677,4.5275,1.3608,0.39690000000000003,1.4175,2.9856,0.8708,3.11,4.548,1.3265,4.7375,1.3608,0.39690000000000003,1.4175,3.1872,0.9296000000000001,3.32
2021-03-17 09:00:00,4.392,1.2810000000000001,4.575,1.3584,0.3962,1.415,3.0336,0.8848,3.16,4.5936,1.3397999999999999,4.785,1.3584,0.3962,1.415,3.2352,0.9436,3.37
2021-03-17 09:30:00,4.48512,1.30816,4.672,1.33632,0.38976000000000005,1.392,3.1488,0.9184,3.2800000000000002,4.69632,1.36976,4.892,1.33632,0.38976000000000005,1.392,3.36,0.98,3.5
2021-03-17 10:00:00,4.48416,1.30788,4.671,1.29696,0.37828,1.351,3.1872,0.9296000000000001,3.32,4.69536,1.36948,4.891,1.29696,0.37828,1.351,3.3984,0.9912000000000001,3.54
2021-03-17 10:30:00,4.35216,1.26938,4.5335,1.31856,0.38458000000000003,1.3735,3.0336,0.8848,3.16,4.56336,1.33098,4.7535,1.31856,0.38458000000000003,1.3735,3.2448,0.9464,3.38
2021-03-17 11:00:00,4.31184,1.25762,4.4915,1.38384,0.40362000000000003,1.4415,2.928,0.854,3.05,4.51344,1.31642,4.7015,1.38384,0.40362000000000003,1.4415,3.1296,0.9128000000000001,3.26
2021-03-17 11:30:00,4.3636800000000004,1.27274,4.5455,1.32048,0.38514000000000004,1.3755,3.0432,0.8876000000000001,3.17,4.56528,1.33154,4.7555,1.32048,0.38514000000000004,1.3755,3.2448,0.9464,3.38
2021-03-17 12:00:00,4.49328,1.31054,4.6805,1.3060800000000001,0.38094000000000006,1.3605,3.1872,0.9296000000000001,3.32,4.60848,1.34414,4.8004999999999995,1.3060800000000001,0.38094000000000006,1.3605,3.3024,0.9632000000000001,3.44
2021-03-17 12:30:00,4.40304,1.28422,4.5865,1.28304,0.37422000000000005,1.3365,3.12,0.91,3.25,4.59504,1.34022,4.7865,1.28304,0.37422000000000005,1.3365,3.312,0.966,3.45
2021-03-17 13:00:00,4.36608,1.27344,4.548,1.32288,0.38584,1.3780000000000001,3.0432,0.8876000000000001,3.17,4.55808,1.32944,4.748,1.32288,0.38584,1.3780000000000001,3.2352,0.9436,3.37
2021-03-17 13:30:00,4.00896,1.16928,4.176,1.43616,0.41888000000000003,1.496,2.5728,0.7504000000000001,2.68,4.19136,1.22248,4.366,1.43616,0.41888000000000003,1.496,2.7552,0.8036000000000001,2.87
2021-03-17 14:00:00,3.81744,1.11342,3.9765,1.54224,0.44982000000000005,1.6065,2.2752,0.6636000000000001,2.37,4.00944,1.1694200000000001,4.1765,1.54224,0.44982000000000005,1.6065,2.4672,0.7196,2.5700000000000003
2021-03-17 14:30:00,3.68928,1.07604,3.843,1.57728,0.46004000000000006,1.643,2.112,0.616,2.2,3.8812800000000003,1.13204,4.043,1.57728,0.46004000000000006,1.643,2.304,0.672,2.4
2021-03-17 15:00:00,3.74064,1.09102,3.8965,1.52304,0.44422000000000006,1.5865,2.2176,0.6468,2.31,3.9230400000000003,1.14422,4.0865,1.52304,0.44422000000000006,1.5865,2.4,0.7000000000000001,2.5
2021-03-17 15:30:00,3.66624,1.06932,3.819,1.41984,0.41412000000000004,1.479,2.2464,0.6552,2.34,3.84864,1.12252,4.009,1.41984,0.41412000000000004,1.479,2.4288,0.7084,2.5300000000000002
2021-03-17 16:00:00,3.75648,1.09564,3.9130000000000003,1.40448,0.40964000000000006,1.463,2.352,0.686,2.45,3.9292800000000003,1.14604,4.093,1.40448,0.40964000000000006,1.463,2.5248,0.7364,2.63
2021-03-17 16:30:00,3.88224,1.13232,4.044,1.27104,0.37072000000000005,1.324,2.6112,0.7616,2.7199999999999998,4.02624,1.17432,4.194,1.27104,0.37072000000000005,1.324,2.7552,0.8036000000000001,2.87
2021-03-17 17:00:00,4.08912,1.19266,4.2595,1.21872,0.35546000000000005,1.2695,2.8704,0.8372,2.99,4.23312,1.23466,4.4095,1.21872,0.35546000000000005,1.2695,3.0144,0.8792000000000001,3.14
2021-03-17 17:30:00,4.24224,1.23732,4.419,1.18944,0.34692,1.239,3.0528,0.8904000000000001,3.18,4.38624,1.27932,4.569,1.18944,0.34692,1.239,3.1968,0.9324,3.33
2021-03-17 18:00:00,4.38912,1.28016,4.572,1.16352,0.33936000000000005,1.212,3.2256,0.9408000000000001,3.36,4.56192,1.33056,4.752,1.16352,0.33936000000000005,1.212,3.3984,0.9912000000000001,3.54
2021-03-17 18:30:00,4.4472000000000005,1.2971,4.6325,1.1832,0.3451,1.2325,3.2640000000000002,0.9520000000000001,3.4,4.6296,1.3503,4.8225,1.1832,0.3451,1.2325,3.4464,1.0052,3.59
2021-03-17 19:00:00,4.4256,1.2908,4.61,1.1808,0.34440000000000004,1.23,3.2448,0.9464,3.38,4.6272,1.3496000000000001,4.82,1.1808,0.34440000000000004,1.23,3.4464,1.0052,3.59
2021-03-17 19:30:00,4.31088,1.2573400000000001,4.4905,1.18128,0.34454,1.2305,3.1296,0.9128000000000001,3.26,4.49328,1.31054,4.6805,1.18128,0.34454,1.2305,3.312,0.966,3.45
2021-03-17 20:00:00,4.10544,1.19742,4.2765,1.25424,0.36582000000000003,1.3065,2.8512,0.8316,2.9699999999999998,4.27824,1.24782,4.4565,1.25424,0.36582000000000003,1.3065,3.024,0.882,3.15
2021-03-17 20:30:00,3.90912,1.14016,4.072,1.24032,0.36176,1.292,2.6688,0.7784000000000001,2.7800000000000002,4.07232,1.18776,4.242,1.24032,0.36176,1.292,2.832,0.8260000000000001,2.95
2021-03-17 21:00:00,3.72432,1.08626,3.8795,1.25712,0.36666000000000004,1.3094999999999999,2.4672,0.7196,2.5700000000000003,3.86832,1.12826,4.0295,1.25712,0.36666000000000004,1.3094999999999999,2.6112,0.7616,2.7199999999999998
2021-03-17 21:30:00,3.47952,1.01486,3.6245000000000003,1.27152,0.37086,1.3245,2.208,0.644,2.3,3.62352,1.05686,3.7745,1.27152,0.37086,1.3245,2.352,0.686,2.45
2021-03-17 22:00:00,3.2688,0.9534,3.4050000000000002,1.2528000000000001,0.3654,1.305,2.016,0.588,2.1,3.384,0.987,3.525,1.2528000000000001,0.3654,1.305,2.1312,0.6216,2.22
2021-03-17 22:30:00,3.04032,0.8867600000000001,3.167,1.26432,0.36876000000000003,1.317,1.776,0.518,1.85,3.12672,0.9119600000000001,3.257,1.26432,0.36876000000000003,1.317,1.8624,0.5432,1.94
2021-03-17 23:00:00,2.83392,0.8265600000000001,2.952,1.23072,0.35896000000000006,1.282,1.6032000000000002,0.4676,1.67,2.91072,0.84896,3.032,1.23072,0.35896000000000006,1.282,1.6800000000000002,0.49,1.75
2021-03-17 23:30:00,2.66976,0.77868,2.781,1.22976,0.35868000000000005,1.2810000000000001,1.44,0.42,1.5,2.74656,0.80108,2.8609999999999998,1.22976,0.35868000000000005,1.2810000000000001,1.5168,0.4424,1.58
2021-03-18 00:00:00,2.61072,0.76146,2.7195,1.23792,0.36106000000000005,1.2895,1.3728,0.40040000000000003,1.43,2.66832,0.7782600000000001,2.7795,1.23792,0.36106000000000005,1.2895,1.4304000000000001,0.4172,1.49
2021-03-18 00:30:00,2.58144,0.75292,2.689,1.22784,0.35812000000000005,1.279,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.63904,0.7697200000000001,2.749,1.22784,0.35812000000000005,1.279,1.4112,0.4116,1.47
2021-03-18 01:00:00,2.63184,0.7676200000000001,2.7415000000000003,1.19184,0.34762000000000004,1.2415,1.44,0.42,1.5,2.67984,0.7816200000000001,2.7915,1.19184,0.34762000000000004,1.2415,1.488,0.434,1.55
2021-03-18 01:30:00,2.60016,0.75838,2.7085,1.18896,0.34678000000000003,1.2385,1.4112,0.4116,1.47,2.64816,0.7723800000000001,2.7585,1.18896,0.34678000000000003,1.2385,1.4592,0.42560000000000003,1.52
2021-03-18 02:00:00,2.5828800000000003,0.75334,2.6905,1.21008,0.35294000000000003,1.2605,1.3728,0.40040000000000003,1.43,2.63088,0.76734,2.7405,1.21008,0.35294000000000003,1.2605,1.4208,0.41440000000000005,1.48
2021-03-18 02:30:00,2.5632,0.7476,2.67,1.2576,0.3668,1.31,1.3056,0.3808,1.3599999999999999,2.6112,0.7616,2.7199999999999998,1.2576,0.3668,1.31,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-18 03:00:00,2.53776,0.7401800000000001,2.6435,1.28016,0.37338000000000005,1.3335,1.2576,0.3668,1.31,2.57616,0.75138,2.6835,1.28016,0.37338000000000005,1.3335,1.296,0.378,1.35
2021-03-18 03:30:00,2.55744,0.74592,2.664,1.27104,0.37072000000000005,1.324,1.2864,0.37520000000000003,1.34,2.6246400000000003,0.7655200000000001,2.734,1.27104,0.37072000000000005,1.324,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-18 04:00:00,2.51232,0.7327600000000001,2.617,1.32192,0.38556,1.377,1.1904,0.3472,1.24,2.56992,0.7495600000000001,2.677,1.32192,0.38556,1.377,1.248,0.364,1.3
2021-03-18 04:30:00,2.5176,0.7343000000000001,2.6225,1.2696,0.3703,1.3225,1.248,0.364,1.3,2.5752,0.7511,2.6825,1.2696,0.3703,1.3225,1.3056,0.3808,1.3599999999999999
2021-03-18 05:00:00,2.52672,0.7369600000000001,2.632,1.26912,0.37016000000000004,1.322,1.2576,0.3668,1.31,2.59392,0.75656,2.702,1.26912,0.37016000000000004,1.322,1.3248,0.3864,1.38
