Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 05:30:00,2.6121600000000003,0.7618800000000001,2.721,1.2585600000000001,0.36708,1.311,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.72736,0.7954800000000001,2.841,1.2585600000000001,0.36708,1.311,1.4688,0.4284,1.53
2021-03-18 06:00:00,2.78256,0.8115800000000001,2.8985000000000003,1.26576,0.36918,1.3185,1.5168,0.4424,1.58,2.88816,0.84238,3.0085,1.26576,0.36918,1.3185,1.6224,0.4732,1.69
2021-03-18 06:30:00,3.16176,0.9221800000000001,3.2935,1.2705600000000001,0.37058,1.3235000000000001,1.8912,0.5516,1.97,3.29616,0.9613800000000001,3.4335,1.2705600000000001,0.37058,1.3235000000000001,2.0256,0.5908,2.11
2021-03-18 07:00:00,3.63744,1.06092,3.789,1.27584,0.37212,1.329,2.3616,0.6888000000000001,2.46,3.77184,1.10012,3.9290000000000003,1.27584,0.37212,1.329,2.496,0.728,2.6
2021-03-18 07:30:00,4.01712,1.17166,4.1845,1.31952,0.38486000000000004,1.3745,2.6976,0.7868,2.81,4.18032,1.21926,4.3545,1.31952,0.38486000000000004,1.3745,2.8608000000000002,0.8344,2.98
2021-03-18 08:00:00,4.188,1.2215,4.3625,1.3464,0.3927,1.4025,2.8416,0.8288000000000001,2.96,4.38,1.2775,4.5625,1.3464,0.3927,1.4025,3.0336,0.8848,3.16
2021-03-18 08:30:00,4.27392,1.2465600000000001,4.452,1.30752,0.38136000000000003,1.362,2.9664,0.8652000000000001,3.09,4.47552,1.30536,4.662,1.30752,0.38136000000000003,1.362,3.168,0.924,3.3
2021-03-18 09:00:00,4.35072,1.26896,4.532,1.34592,0.39256,1.4020000000000001,3.0048,0.8764000000000001,3.13,4.55232,1.32776,4.742,1.34592,0.39256,1.4020000000000001,3.2064,0.9352,3.34
2021-03-18 09:30:00,4.23696,1.23578,4.4135,1.43376,0.41818000000000005,1.4935,2.8032,0.8176,2.92,4.43856,1.29458,4.6235,1.43376,0.41818000000000005,1.4935,3.0048,0.8764000000000001,3.13
2021-03-18 10:00:00,4.3176,1.2593,4.4975,1.3416000000000001,0.39130000000000004,1.3975,2.976,0.868,3.1,4.5096,1.3153000000000001,4.6975,1.3416000000000001,0.39130000000000004,1.3975,3.168,0.924,3.3
2021-03-18 10:30:00,4.28736,1.25048,4.466,1.33056,0.38808000000000004,1.3860000000000001,2.9568000000000003,0.8624,3.08,4.4889600000000005,1.30928,4.676,1.33056,0.38808000000000004,1.3860000000000001,3.1584,0.9212,3.29
2021-03-18 11:00:00,4.40832,1.28576,4.592,0.6931200000000001,0.20216,0.722,3.7152000000000003,1.0836000000000001,3.87,4.59072,1.3389600000000002,4.782,0.6931200000000001,0.20216,0.722,3.8976,1.1368,4.06
2021-03-18 11:30:00,4.3272,1.2621,4.5075,1.2456,0.3633,1.2974999999999999,3.0816,0.8988,3.21,4.5192,1.3181,4.7075,1.2456,0.3633,1.2974999999999999,3.2736,0.9548000000000001,3.41
2021-03-18 12:00:00,4.34112,1.26616,4.522,1.34592,0.39256,1.4020000000000001,2.9952,0.8736,3.12,4.54272,1.32496,4.732,1.34592,0.39256,1.4020000000000001,3.1968,0.9324,3.33
2021-03-18 12:30:00,4.33248,1.26364,4.513,1.29888,0.37884,1.353,3.0336,0.8848,3.16,4.5244800000000005,1.3196400000000001,4.713,1.29888,0.37884,1.353,3.2256,0.9408000000000001,3.36
2021-03-18 13:00:00,4.06992,1.18706,4.2395,1.42992,0.41706000000000004,1.4895,2.64,0.77,2.75,4.26192,1.24306,4.4395,1.42992,0.41706000000000004,1.4895,2.832,0.8260000000000001,2.95
2021-03-18 13:30:00,4.03584,1.17712,4.204,1.4630400000000001,0.42672000000000004,1.524,2.5728,0.7504000000000001,2.68,4.22784,1.23312,4.404,1.4630400000000001,0.42672000000000004,1.524,2.7648,0.8064,2.88
2021-03-18 14:00:00,4.00752,1.16886,4.1745,1.36752,0.39886000000000005,1.4245,2.64,0.77,2.75,4.18992,1.22206,4.3645,1.36752,0.39886000000000005,1.4245,2.8224,0.8232,2.94
2021-03-18 14:30:00,3.90624,1.13932,4.069,1.35264,0.39452000000000004,1.409,2.5536,0.7448,2.66,4.09824,1.19532,4.269,1.35264,0.39452000000000004,1.409,2.7456,0.8008000000000001,2.86
2021-03-18 15:00:00,4.05168,1.18174,4.2205,1.26768,0.36974,1.3205,2.784,0.812,2.9,4.24368,1.23774,4.4205,1.26768,0.36974,1.3205,2.976,0.868,3.1
2021-03-18 15:30:00,3.8572800000000003,1.12504,4.018,1.30368,0.38024,1.358,2.5536,0.7448,2.66,4.05888,1.18384,4.228,1.30368,0.38024,1.358,2.7552,0.8036000000000001,2.87
2021-03-18 16:00:00,3.90192,1.13806,4.0645,1.25232,0.36526000000000003,1.3045,2.6496,0.7728,2.76,4.09392,1.19406,4.2645,1.25232,0.36526000000000003,1.3045,2.8416,0.8288000000000001,2.96
2021-03-18 16:30:00,4.18176,1.21968,4.356,1.21536,0.35448,1.266,2.9664,0.8652000000000001,3.09,4.36416,1.27288,4.546,1.21536,0.35448,1.266,3.1488,0.9184,3.2800000000000002
2021-03-18 17:00:00,4.34832,1.26826,4.5295,1.15152,0.33586000000000005,1.1995,3.1968,0.9324,3.33,4.54032,1.32426,4.7295,1.15152,0.33586000000000005,1.1995,3.3888,0.9884000000000001,3.5300000000000002
2021-03-18 17:30:00,4.43808,1.29444,4.623,1.07808,0.31444000000000005,1.123,3.36,0.98,3.5,4.62048,1.34764,4.813,1.07808,0.31444000000000005,1.123,3.5423999999999998,1.0332,3.69
2021-03-18 18:00:00,4.36944,1.27442,4.5515,1.22064,0.35602,1.2715,3.1488,0.9184,3.2800000000000002,4.55184,1.32762,4.7415,1.22064,0.35602,1.2715,3.3312,0.9716,3.47
2021-03-18 18:30:00,4.43232,1.29276,4.617,1.3123200000000002,0.38276000000000004,1.367,3.12,0.91,3.25,4.62432,1.34876,4.817,1.3123200000000002,0.38276000000000004,1.367,3.312,0.966,3.45
2021-03-18 19:00:00,4.42608,1.29094,4.6105,1.29648,0.37814000000000003,1.3505,3.1296,0.9128000000000001,3.26,4.60848,1.34414,4.8004999999999995,1.29648,0.37814000000000003,1.3505,3.312,0.966,3.45
2021-03-18 19:30:00,4.19712,1.22416,4.372,1.25952,0.36736,1.312,2.9376,0.8568,3.06,4.3699200000000005,1.2745600000000001,4.552,1.25952,0.36736,1.312,3.1104,0.9072,3.24
2021-03-18 20:00:00,4.068,1.1865,4.2375,1.284,0.3745,1.3375,2.784,0.812,2.9,4.2312,1.2341,4.4075,1.284,0.3745,1.3375,2.9472,0.8596,3.07
2021-03-18 20:30:00,3.86112,1.12616,4.022,1.26912,0.37016000000000004,1.322,2.592,0.756,2.7,4.05312,1.18216,4.222,1.26912,0.37016000000000004,1.322,2.784,0.812,2.9
2021-03-18 21:00:00,3.61776,1.05518,3.7685,1.22736,0.35798,1.2785,2.3904,0.6972,2.49,3.80976,1.11118,3.9685,1.22736,0.35798,1.2785,2.5824,0.7532,2.69
2021-03-18 21:30:00,3.40656,0.9935800000000001,3.5484999999999998,1.20816,0.35238,1.2585,2.1984,0.6412,2.29,3.5313600000000003,1.02998,3.6785,1.20816,0.35238,1.2585,2.3232,0.6776,2.42
2021-03-18 22:00:00,3.19488,0.9318400000000001,3.328,1.2172800000000001,0.35504,1.268,1.9776,0.5768,2.06,3.30048,0.96264,3.438,1.2172800000000001,0.35504,1.268,2.0832,0.6076,2.17
2021-03-18 22:30:00,2.9736000000000002,0.8673000000000001,3.0975,1.2648000000000001,0.3689,1.3175,1.7088,0.4984,1.78,3.06,0.8925000000000001,3.1875,1.2648000000000001,0.3689,1.3175,1.7952,0.5236000000000001,1.87
2021-03-18 23:00:00,2.80944,0.81942,2.9265,1.36944,0.39942000000000005,1.4265,1.44,0.42,1.5,2.88624,0.8418200000000001,3.0065,1.36944,0.39942000000000005,1.4265,1.5168,0.4424,1.58
2021-03-18 23:30:00,2.6361600000000003,0.76888,2.746,1.27296,0.37128000000000005,1.326,1.3632,0.3976,1.42,2.70336,0.7884800000000001,2.816,1.27296,0.37128000000000005,1.326,1.4304000000000001,0.4172,1.49
2021-03-19 00:00:00,2.5368,0.7399,2.6425,1.404,0.40950000000000003,1.4625,1.1328,0.3304,1.18,2.5752,0.7511,2.6825,1.404,0.40950000000000003,1.4625,1.1712,0.3416,1.22
2021-03-19 00:30:00,2.5536,0.7448,2.66,1.4496,0.4228,1.51,1.104,0.322,1.15,2.592,0.756,2.7,1.4496,0.4228,1.51,1.1424,0.3332,1.19
2021-03-19 01:00:00,2.56368,0.7477400000000001,2.6705,1.36368,0.39774000000000004,1.4205,1.2,0.35000000000000003,1.25,2.62128,0.7645400000000001,2.7305,1.36368,0.39774000000000004,1.4205,1.2576,0.3668,1.31
2021-03-19 01:30:00,2.53776,0.7401800000000001,2.6435,1.30896,0.38178,1.3635,1.2288000000000001,0.3584,1.28,2.59536,0.7569800000000001,2.7035,1.30896,0.38178,1.3635,1.2864,0.37520000000000003,1.34
2021-03-19 02:00:00,2.53872,0.74046,2.6445,1.18512,0.34566,1.2345,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6059200000000002,0.7600600000000001,2.7145,1.18512,0.34566,1.2345,1.4208,0.41440000000000005,1.48
2021-03-19 02:30:00,2.50176,0.7296800000000001,2.606,1.1577600000000001,0.33768000000000004,1.206,1.344,0.392,1.4,2.57856,0.7520800000000001,2.686,1.1577600000000001,0.33768000000000004,1.206,1.4208,0.41440000000000005,1.48
2021-03-19 03:00:00,2.46336,0.71848,2.566,1.27296,0.37128000000000005,1.326,1.1904,0.3472,1.24,2.52096,0.73528,2.626,1.27296,0.37128000000000005,1.326,1.248,0.364,1.3
2021-03-19 03:30:00,2.48112,0.7236600000000001,2.5845000000000002,1.34832,0.39326000000000005,1.4045,1.1328,0.3304,1.18,2.52912,0.7376600000000001,2.6345,1.34832,0.39326000000000005,1.4045,1.1808,0.34440000000000004,1.23
2021-03-19 04:00:00,2.44368,0.71274,2.5455,1.31088,0.38234,1.3655,1.1328,0.3304,1.18,2.49168,0.72674,2.5955,1.31088,0.38234,1.3655,1.1808,0.34440000000000004,1.23
2021-03-19 04:30:00,2.45376,0.7156800000000001,2.556,1.29216,0.37688000000000005,1.346,1.1616,0.3388,1.21,2.52096,0.73528,2.626,1.29216,0.37688000000000005,1.346,1.2288000000000001,0.3584,1.28
2021-03-19 05:00:00,2.45376,0.7156800000000001,2.556,1.29216,0.37688000000000005,1.346,1.1616,0.3388,1.21,2.52096,0.73528,2.626,1.29216,0.37688000000000005,1.346,1.2288000000000001,0.3584,1.28
2021-03-19 05:30:00,2.51472,0.7334600000000001,2.6195,1.21872,0.35546000000000005,1.2695,1.296,0.378,1.35,2.60112,0.7586600000000001,2.7095000000000002,1.21872,0.35546000000000005,1.2695,1.3824,0.4032,1.44
2021-03-19 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.1808,0.34440000000000004,1.23,1.5264,0.44520000000000004,1.5899999999999999,2.832,0.8260000000000001,2.95,1.1808,0.34440000000000004,1.23,1.6512,0.48160000000000003,1.72
2021-03-19 06:30:00,3.12096,0.9102800000000001,3.251,1.2585600000000001,0.36708,1.311,1.8624,0.5432,1.94,3.24576,0.9466800000000001,3.3810000000000002,1.2585600000000001,0.36708,1.311,1.9872,0.5796,2.07
2021-03-19 07:00:00,3.44256,1.00408,3.586,1.25376,0.36568,1.306,2.1888,0.6384000000000001,2.2800000000000002,3.57696,1.04328,3.726,1.25376,0.36568,1.306,2.3232,0.6776,2.42
2021-03-19 07:30:00,3.75648,1.09564,3.9130000000000003,1.25088,0.36484000000000005,1.303,2.5056000000000003,0.7308,2.61,3.9100800000000002,1.14044,4.073,1.25088,0.36484000000000005,1.303,2.6592000000000002,0.7756000000000001,2.77
2021-03-19 08:00:00,4.00464,1.16802,4.1715,1.23024,0.35882000000000003,1.2815,2.7744,0.8092,2.89,4.17744,1.21842,4.3515,1.23024,0.35882000000000003,1.2815,2.9472,0.8596,3.07
2021-03-19 08:30:00,4.19616,1.22388,4.371,1.23936,0.36148,1.291,2.9568000000000003,0.8624,3.08,4.37856,1.27708,4.561,1.23936,0.36148,1.291,3.1392,0.9156000000000001,3.27
2021-03-19 09:00:00,4.2816,1.2488000000000001,4.46,1.2671999999999999,0.36960000000000004,1.32,3.0144,0.8792000000000001,3.14,4.464,1.302,4.65,1.2671999999999999,0.36960000000000004,1.32,3.1968,0.9324,3.33
2021-03-19 09:30:00,4.29552,1.25286,4.4745,1.28112,0.37366000000000005,1.3345,3.0144,0.8792000000000001,3.14,4.47792,1.30606,4.6645,1.28112,0.37366000000000005,1.3345,3.1968,0.9324,3.33
2021-03-19 10:00:00,4.32912,1.26266,4.5095,1.26672,0.36946,1.3195000000000001,3.0624,0.8932,3.19,4.52112,1.31866,4.7095,1.26672,0.36946,1.3195000000000001,3.2544,0.9492,3.39
2021-03-19 10:30:00,4.23312,1.23466,4.4095,1.25712,0.36666000000000004,1.3094999999999999,2.976,0.868,3.1,4.42512,1.29066,4.6095,1.25712,0.36666000000000004,1.3094999999999999,3.168,0.924,3.3
2021-03-19 11:00:00,4.36416,1.27288,4.546,1.09056,0.31808000000000003,1.1360000000000001,3.2736,0.9548000000000001,3.41,4.54656,1.3260800000000001,4.736,1.09056,0.31808000000000003,1.1360000000000001,3.456,1.008,3.6
2021-03-19 11:30:00,4.2288,1.2334,4.405,1.3488,0.3934,1.405,2.88,0.84,3.0,4.4208,1.2894,4.605,1.3488,0.3934,1.405,3.072,0.896,3.2
2021-03-19 12:00:00,4.17264,1.21702,4.3465,1.45584,0.42462000000000005,1.5165000000000002,2.7168,0.7924,2.83,4.38384,1.27862,4.5665,1.45584,0.42462000000000005,1.5165000000000002,2.928,0.854,3.05
2021-03-19 12:30:00,4.2408,1.2368999999999999,4.4175,1.3608,0.39690000000000003,1.4175,2.88,0.84,3.0,4.4424,1.2957,4.6275,1.3608,0.39690000000000003,1.4175,3.0816,0.8988,3.21
2021-03-19 13:00:00,4.25232,1.2402600000000001,4.4295,1.21872,0.35546000000000005,1.2695,3.0336,0.8848,3.16,4.45392,1.29906,4.6395,1.21872,0.35546000000000005,1.2695,3.2352,0.9436,3.37
2021-03-19 13:30:00,4.23168,1.23424,4.408,1.02528,0.29904000000000003,1.068,3.2064,0.9352,3.34,4.41408,1.2874400000000001,4.598,1.02528,0.29904000000000003,1.068,3.3888,0.9884000000000001,3.5300000000000002
2021-03-19 14:00:00,4.17168,1.21674,4.3455,1.16688,0.34034000000000003,1.2155,3.0048,0.8764000000000001,3.13,4.26768,1.24474,4.4455,1.16688,0.34034000000000003,1.2155,3.1008,0.9044000000000001,3.23
2021-03-19 14:30:00,4.1328,1.2054,4.305,1.224,0.357,1.275,2.9088000000000003,0.8484,3.03,4.2576,1.2418,4.435,1.224,0.357,1.275,3.0336,0.8848,3.16
2021-03-19 15:00:00,4.05552,1.18286,4.2245,1.19472,0.34846000000000005,1.2445,2.8608000000000002,0.8344,2.98,4.21872,1.23046,4.3945,1.19472,0.34846000000000005,1.2445,3.024,0.882,3.15
2021-03-19 15:30:00,3.94176,1.14968,4.106,1.06176,0.30968,1.106,2.88,0.84,3.0,4.10496,1.1972800000000001,4.276,1.06176,0.30968,1.106,3.0432,0.8876000000000001,3.17
2021-03-19 16:00:00,4.07808,1.18944,4.248,1.12128,0.32704000000000005,1.168,2.9568000000000003,0.8624,3.08,4.24128,1.23704,4.418,1.12128,0.32704000000000005,1.168,3.12,0.91,3.25
2021-03-19 16:30:00,4.17456,1.21758,4.3485,1.15056,0.33558000000000004,1.1985000000000001,3.024,0.882,3.15,4.35696,1.27078,4.5385,1.15056,0.33558000000000004,1.1985000000000001,3.2064,0.9352,3.34
2021-03-19 17:00:00,4.18752,1.22136,4.362,1.06752,0.31136,1.112,3.12,0.91,3.25,4.3699200000000005,1.2745600000000001,4.552,1.06752,0.31136,1.112,3.3024,0.9632000000000001,3.44
2021-03-19 17:30:00,4.21824,1.23032,4.394,1.14624,0.33432,1.194,3.072,0.896,3.2,4.40064,1.28352,4.584,1.14624,0.33432,1.194,3.2544,0.9492,3.39
2021-03-19 18:00:00,4.30608,1.25594,4.4855,1.18608,0.34594,1.2355,3.12,0.91,3.25,4.49808,1.31194,4.6855,1.18608,0.34594,1.2355,3.312,0.966,3.45
2021-03-19 18:30:00,4.3152,1.2586,4.495,1.0416,0.3038,1.085,3.2736,0.9548000000000001,3.41,4.4976,1.3118,4.6850000000000005,1.0416,0.3038,1.085,3.456,1.008,3.6
2021-03-19 19:00:00,4.25424,1.24082,4.4315,1.06704,0.31122000000000005,1.1115,3.1872,0.9296000000000001,3.32,4.43664,1.29402,4.6215,1.06704,0.31122000000000005,1.1115,3.3696,0.9828,3.51
2021-03-19 19:30:00,4.15344,1.21142,4.3265,1.16784,0.34062000000000003,1.2165,2.9856,0.8708,3.11,4.30704,1.25622,4.4865,1.16784,0.34062000000000003,1.2165,3.1392,0.9156000000000001,3.27
2021-03-19 20:00:00,3.9460800000000003,1.15094,4.1105,1.16208,0.33894,1.2105000000000001,2.784,0.812,2.9,4.09008,1.1929400000000001,4.2605,1.16208,0.33894,1.2105000000000001,2.928,0.854,3.05
2021-03-19 20:30:00,3.69264,1.07702,3.8465,1.09104,0.31822,1.1365,2.6016,0.7588,2.71,3.83664,1.11902,3.9965,1.09104,0.31822,1.1365,2.7456,0.8008000000000001,2.86
2021-03-19 21:00:00,3.6316800000000002,1.05924,3.783,1.04928,0.30604000000000003,1.093,2.5824,0.7532,2.69,3.74688,1.09284,3.903,1.04928,0.30604000000000003,1.093,2.6976,0.7868,2.81
2021-03-19 21:30:00,3.33216,0.9718800000000001,3.471,1.0953600000000001,0.31948000000000004,1.141,2.2368,0.6524,2.33,3.43776,1.00268,3.581,1.0953600000000001,0.31948000000000004,1.141,2.3424,0.6832,2.44
2021-03-19 22:00:00,3.20784,0.9356200000000001,3.3415,1.14384,0.33362,1.1915,2.064,0.602,2.15,3.31344,0.9664200000000001,3.4515000000000002,1.14384,0.33362,1.1915,2.1696,0.6328,2.26
2021-03-19 22:30:00,2.964,0.8645,3.0875,0.9576,0.2793,0.9975,2.0064,0.5852,2.09,3.0504,0.8897,3.1775,0.9576,0.2793,0.9975,2.0928,0.6104,2.18
2021-03-19 23:00:00,2.7782400000000003,0.81032,2.894,0.9542400000000001,0.27832,0.994,1.824,0.532,1.9,2.84544,0.8299200000000001,2.964,0.9542400000000001,0.27832,0.994,1.8912,0.5516,1.97
2021-03-19 23:30:00,2.62752,0.76636,2.737,1.07232,0.31276000000000004,1.117,1.5552000000000001,0.4536,1.62,2.68512,0.7831600000000001,2.797,1.07232,0.31276000000000004,1.117,1.6128,0.47040000000000004,1.6800000000000002
2021-03-20 00:00:00,2.5233600000000003,0.7359800000000001,2.6285,1.14096,0.33278,1.1885,1.3824,0.4032,1.44,2.56176,0.7471800000000001,2.6685,1.14096,0.33278,1.1885,1.4208,0.41440000000000005,1.48
2021-03-20 00:30:00,2.49744,0.7284200000000001,2.6015,1.08624,0.31682000000000005,1.1315,1.4112,0.4116,1.47,2.5358400000000003,0.73962,2.6415,1.08624,0.31682000000000005,1.1315,1.4496,0.4228,1.51
2021-03-20 01:00:00,2.54064,0.74102,2.6465,0.9662400000000001,0.28182,1.0065,1.5744,0.4592,1.6400000000000001,2.59824,0.75782,2.7065,0.9662400000000001,0.28182,1.0065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-20 01:30:00,2.4744,0.7217,2.5775,1.1304,0.3297,1.1775,1.344,0.392,1.4,2.5032,0.7301000000000001,2.6075,1.1304,0.3297,1.1775,1.3728,0.40040000000000003,1.43
2021-03-20 02:00:00,2.44896,0.71428,2.551,1.14336,0.33348000000000005,1.191,1.3056,0.3808,1.3599999999999999,2.47776,0.7226800000000001,2.581,1.14336,0.33348000000000005,1.191,1.3344,0.38920000000000005,1.3900000000000001
2021-03-20 02:30:00,2.4432,0.7126,2.545,1.1184,0.3262,1.165,1.3248,0.3864,1.38,2.4816000000000003,0.7238,2.585,1.1184,0.3262,1.165,1.3632,0.3976,1.42
2021-03-20 03:00:00,2.39664,0.6990200000000001,2.4965,1.00464,0.29302,1.0465,1.392,0.406,1.45,2.43504,0.7102200000000001,2.5365,1.00464,0.29302,1.0465,1.4304000000000001,0.4172,1.49
2021-03-20 03:30:00,2.3664,0.6902,2.465,1.0992,0.3206,1.145,1.2671999999999999,0.36960000000000004,1.32,2.4048,0.7014,2.505,1.0992,0.3206,1.145,1.3056,0.3808,1.3599999999999999
2021-03-20 04:00:00,2.3232,0.6776,2.42,1.1424,0.3332,1.19,1.1808,0.34440000000000004,1.23,2.3424,0.6832,2.44,1.1424,0.3332,1.19,1.2,0.35000000000000003,1.25
2021-03-20 04:30:00,2.29392,0.6690600000000001,2.3895,1.13232,0.33026000000000005,1.1795,1.1616,0.3388,1.21,2.31312,0.67466,2.4095,1.13232,0.33026000000000005,1.1795,1.1808,0.34440000000000004,1.23
2021-03-20 05:00:00,2.3184,0.6762,2.415,0.9552,0.2786,0.995,1.3632,0.3976,1.42,2.3568,0.6874,2.455,0.9552,0.2786,0.995,1.4016,0.4088,1.46
2021-03-20 05:30:00,2.34384,0.68362,2.4415,1.10544,0.32242000000000004,1.1515,1.2384,0.3612,1.29,2.39184,0.69762,2.4915000000000003,1.10544,0.32242000000000004,1.1515,1.2864,0.37520000000000003,1.34
2021-03-20 06:00:00,2.4384,0.7112,2.54,1.1424,0.3332,1.19,1.296,0.378,1.35,2.4768,0.7224,2.58,1.1424,0.3332,1.19,1.3344,0.38920000000000005,1.3900000000000001
2021-03-20 06:30:00,2.54304,0.74172,2.649,1.10304,0.32172,1.149,1.44,0.42,1.5,2.61984,0.76412,2.729,1.10304,0.32172,1.149,1.5168,0.4424,1.58
2021-03-20 07:00:00,2.6544,0.7742,2.765,1.0512,0.30660000000000004,1.095,1.6032000000000002,0.4676,1.67,2.76,0.805,2.875,1.0512,0.30660000000000004,1.095,1.7088,0.4984,1.78
2021-03-20 07:30:00,2.80656,0.8185800000000001,2.9235,1.04976,0.30618,1.0935,1.7568000000000001,0.5124000000000001,1.83,2.96976,0.8661800000000001,3.0935,1.04976,0.30618,1.0935,1.92,0.56,2.0
2021-03-20 08:00:00,3.0192,0.8806,3.145,1.0992,0.3206,1.145,1.92,0.56,2.0,3.1344,0.9142,3.265,1.0992,0.3206,1.145,2.0352,0.5936,2.12
2021-03-20 08:30:00,3.23856,0.9445800000000001,3.3735,1.15536,0.33698,1.2035,2.0832,0.6076,2.17,3.36336,0.9809800000000001,3.5035,1.15536,0.33698,1.2035,2.208,0.644,2.3
2021-03-20 09:00:00,3.3235200000000003,0.9693600000000001,3.462,1.16352,0.33936000000000005,1.212,2.16,0.63,2.25,3.46752,1.01136,3.612,1.16352,0.33936000000000005,1.212,2.304,0.672,2.4
2021-03-20 09:30:00,3.45168,1.00674,3.5955,1.10928,0.32354000000000005,1.1555,2.3424,0.6832,2.44,3.57648,1.04314,3.7255000000000003,1.10928,0.32354000000000005,1.1555,2.4672,0.7196,2.5700000000000003
2021-03-20 10:00:00,3.6456,1.0633,3.7975,1.0632,0.31010000000000004,1.1075,2.5824,0.7532,2.69,3.7704,1.0997,3.9275,1.0632,0.31010000000000004,1.1075,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-20 10:30:00,3.61728,1.05504,3.768,1.07328,0.31304000000000004,1.118,2.544,0.742,2.65,3.75168,1.09424,3.908,1.07328,0.31304000000000004,1.118,2.6784,0.7812,2.79
2021-03-20 11:00:00,3.57168,1.04174,3.7205,1.17168,0.34174000000000004,1.2205,2.4,0.7000000000000001,2.5,3.69648,1.07814,3.8505000000000003,1.17168,0.34174000000000004,1.2205,2.5248,0.7364,2.63
2021-03-20 11:30:00,3.4584,1.0087,3.6025,1.1256,0.32830000000000004,1.1725,2.3328,0.6804,2.43,3.5832,1.0451,3.7325,1.1256,0.32830000000000004,1.1725,2.4576000000000002,0.7168,2.56
2021-03-20 12:00:00,3.38928,0.9885400000000001,3.5305,1.06608,0.31094000000000005,1.1105,2.3232,0.6776,2.42,3.50448,1.02214,3.6505,1.06608,0.31094000000000005,1.1105,2.4384,0.7112,2.54
2021-03-20 12:30:00,3.39936,0.99148,3.541,1.29696,0.37828,1.351,2.1024,0.6132000000000001,2.19,3.51456,1.02508,3.661,1.29696,0.37828,1.351,2.2176,0.6468,2.31
2021-03-20 13:00:00,3.22032,0.9392600000000001,3.3545,1.36752,0.39886000000000005,1.4245,1.8528,0.5404,1.9300000000000002,3.35472,0.9784600000000001,3.4945,1.36752,0.39886000000000005,1.4245,1.9872,0.5796,2.07
2021-03-20 13:30:00,3.16464,0.9230200000000001,3.2965,1.36944,0.39942000000000005,1.4265,1.7952,0.5236000000000001,1.87,3.29904,0.9622200000000001,3.4365,1.36944,0.39942000000000005,1.4265,1.9296000000000002,0.5628000000000001,2.01
2021-03-20 14:00:00,3.20064,0.9335200000000001,3.334,1.2230400000000001,0.35672000000000004,1.274,1.9776,0.5768,2.06,3.34464,0.97552,3.484,1.2230400000000001,0.35672000000000004,1.274,2.1216,0.6188,2.21
2021-03-20 14:30:00,3.19968,0.9332400000000001,3.333,1.04928,0.30604000000000003,1.093,2.1504,0.6272,2.24,3.34368,0.9752400000000001,3.483,1.04928,0.30604000000000003,1.093,2.2944,0.6692,2.39
2021-03-20 15:00:00,3.09168,0.9017400000000001,3.2205,1.08528,0.31654000000000004,1.1305,2.0064,0.5852,2.09,3.20688,0.9353400000000001,3.3405,1.08528,0.31654000000000004,1.1305,2.1216,0.6188,2.21
2021-03-20 15:30:00,3.12672,0.9119600000000001,3.257,1.08192,0.31556,1.127,2.0448,0.5964,2.13,3.24192,0.9455600000000001,3.377,1.08192,0.31556,1.127,2.16,0.63,2.25
2021-03-20 16:00:00,3.13728,0.9150400000000001,3.268,1.0924800000000001,0.31864000000000003,1.138,2.0448,0.5964,2.13,3.2524800000000003,0.94864,3.388,1.0924800000000001,0.31864000000000003,1.138,2.16,0.63,2.25
2021-03-20 16:30:00,3.0979200000000002,0.90356,3.227,1.37952,0.40236000000000005,1.437,1.7184,0.5012,1.79,3.22272,0.9399600000000001,3.357,1.37952,0.40236000000000005,1.437,1.8432,0.5376000000000001,1.92
2021-03-20 17:00:00,3.2904,0.9597,3.4275,1.3512,0.3941,1.4075,1.9392,0.5656,2.02,3.4152,0.9961000000000001,3.5575,1.3512,0.3941,1.4075,2.064,0.602,2.15
2021-03-20 17:30:00,3.48048,1.01514,3.6255,1.09008,0.31794,1.1355,2.3904,0.6972,2.49,3.6148800000000003,1.05434,3.7655000000000003,1.09008,0.31794,1.1355,2.5248,0.7364,2.63
2021-03-20 18:00:00,3.66288,1.06834,3.8155,1.09008,0.31794,1.1355,2.5728,0.7504000000000001,2.68,3.79728,1.10754,3.9555,1.09008,0.31794,1.1355,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-20 18:30:00,3.8332800000000002,1.11804,3.993,1.1932800000000001,0.34804,1.2429999999999999,2.64,0.77,2.75,3.98688,1.16284,4.153,1.1932800000000001,0.34804,1.2429999999999999,2.7936,0.8148000000000001,2.91
2021-03-20 19:00:00,4.01664,1.1715200000000001,4.184,1.17504,0.34272,1.224,2.8416,0.8288000000000001,2.96,4.17984,1.21912,4.354,1.17504,0.34272,1.224,3.0048,0.8764000000000001,3.13
2021-03-20 19:30:00,3.8457600000000003,1.12168,4.006,1.41696,0.41328000000000004,1.476,2.4288,0.7084,2.5300000000000002,3.9993600000000002,1.16648,4.166,1.41696,0.41328000000000004,1.476,2.5824,0.7532,2.69
2021-03-20 20:00:00,3.70032,1.07926,3.8545,1.31952,0.38486000000000004,1.3745,2.3808,0.6944,2.48,3.83472,1.11846,3.9945,1.31952,0.38486000000000004,1.3745,2.5152,0.7336,2.62
2021-03-20 20:30:00,3.51744,1.02592,3.664,1.14624,0.33432,1.194,2.3712,0.6916,2.47,3.6326400000000003,1.05952,3.784,1.14624,0.33432,1.194,2.4864,0.7252000000000001,2.59
2021-03-20 21:00:00,3.3350400000000002,0.97272,3.474,1.36704,0.39872,1.424,1.968,0.5740000000000001,2.05,3.44064,1.00352,3.584,1.36704,0.39872,1.424,2.0736,0.6048,2.16
2021-03-20 21:30:00,3.22704,0.9412200000000001,3.3615,1.34544,0.39242000000000005,1.4015,1.8816000000000002,0.5488000000000001,1.96,3.32304,0.9692200000000001,3.4615,1.34544,0.39242000000000005,1.4015,1.9776,0.5768,2.06
2021-03-20 22:00:00,3.05616,0.8913800000000001,3.1835,1.29936,0.37898000000000004,1.3535,1.7568000000000001,0.5124000000000001,1.83,3.13296,0.91378,3.2635,1.29936,0.37898000000000004,1.3535,1.8336000000000001,0.5348,1.9100000000000001
2021-03-20 22:30:00,2.91552,0.8503600000000001,3.037,1.17792,0.34356000000000003,1.227,1.7376,0.5068,1.81,2.9923200000000003,0.8727600000000001,3.117,1.17792,0.34356000000000003,1.227,1.8144,0.5292,1.8900000000000001
2021-03-20 23:00:00,2.79744,0.8159200000000001,2.914,1.10784,0.32312,1.154,1.6896,0.4928,1.76,2.85504,0.83272,2.974,1.10784,0.32312,1.154,1.7472,0.5096,1.82
2021-03-20 23:30:00,2.67456,0.7800800000000001,2.786,1.03296,0.30128000000000005,1.076,1.6416,0.4788,1.71,2.73216,0.79688,2.846,1.03296,0.30128000000000005,1.076,1.6992,0.49560000000000004,1.77
2021-03-21 00:00:00,2.54256,0.74158,2.6485000000000003,1.07376,0.31318,1.1185,1.4688,0.4284,1.53,2.58096,0.7527800000000001,2.6885,1.07376,0.31318,1.1185,1.5072,0.43960000000000005,1.57
2021-03-21 00:30:00,2.53248,0.7386400000000001,2.638,1.22688,0.35784000000000005,1.278,1.3056,0.3808,1.3599999999999999,2.56128,0.74704,2.668,1.22688,0.35784000000000005,1.278,1.3344,0.38920000000000005,1.3900000000000001
2021-03-21 01:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.23936,0.36148,1.291,1.3248,0.3864,1.38,2.59296,0.7562800000000001,2.701,1.23936,0.36148,1.291,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-21 01:30:00,2.5343999999999998,0.7392000000000001,2.64,1.2,0.35000000000000003,1.25,1.3344,0.38920000000000005,1.3900000000000001,2.5632,0.7476,2.67,1.2,0.35000000000000003,1.25,1.3632,0.3976,1.42
2021-03-21 02:00:00,2.48592,0.72506,2.5895,1.05552,0.30786,1.0995,1.4304000000000001,0.4172,1.49,2.52432,0.73626,2.6295,1.05552,0.30786,1.0995,1.4688,0.4284,1.53
2021-03-21 02:30:00,2.46672,0.7194600000000001,2.5695,1.01712,0.29666000000000003,1.0595,1.4496,0.4228,1.51,2.51472,0.7334600000000001,2.6195,1.01712,0.29666000000000003,1.0595,1.4976,0.4368,1.56
2021-03-21 03:00:00,2.43648,0.71064,2.5380000000000003,1.15008,0.33544,1.198,1.2864,0.37520000000000003,1.34,2.47488,0.72184,2.578,1.15008,0.33544,1.198,1.3248,0.3864,1.38
2021-03-21 03:30:00,2.41248,0.70364,2.513,1.21248,0.35364,1.263,1.2,0.35000000000000003,1.25,2.46048,0.7176400000000001,2.563,1.21248,0.35364,1.263,1.248,0.364,1.3
2021-03-21 04:00:00,2.34144,0.6829200000000001,2.439,1.19904,0.34972000000000003,1.249,1.1424,0.3332,1.19,2.3510400000000002,0.6857200000000001,2.449,1.19904,0.34972000000000003,1.249,1.152,0.336,1.2
2021-03-21 04:30:00,2.2977600000000002,0.6701800000000001,2.3935,1.06896,0.31178,1.1135,1.2288000000000001,0.3584,1.28,2.32656,0.6785800000000001,2.4235,1.06896,0.31178,1.1135,1.2576,0.3668,1.31
2021-03-21 05:00:00,2.3064,0.6727000000000001,2.4025,1.0392,0.30310000000000004,1.0825,1.2671999999999999,0.36960000000000004,1.32,2.3352,0.6811,2.4325,1.0392,0.30310000000000004,1.0825,1.296,0.378,1.35
2021-03-21 05:30:00,2.34624,0.68432,2.444,1.20384,0.35112000000000004,1.254,1.1424,0.3332,1.19,2.36544,0.6899200000000001,2.464,1.20384,0.35112000000000004,1.254,1.1616,0.3388,1.21
2021-03-21 06:00:00,2.38032,0.6942600000000001,2.4795,1.12272,0.32746000000000003,1.1695,1.2576,0.3668,1.31,2.41872,0.7054600000000001,2.5195,1.12272,0.32746000000000003,1.1695,1.296,0.378,1.35
2021-03-21 06:30:00,2.37456,0.6925800000000001,2.4735,0.9825600000000001,0.28658,1.0235,1.392,0.406,1.45,2.45136,0.7149800000000001,2.5535,0.9825600000000001,0.28658,1.0235,1.4688,0.4284,1.53
2021-03-21 07:00:00,2.43648,0.71064,2.5380000000000003,1.08288,0.31584,1.1280000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.51328,0.73304,2.618,1.08288,0.31584,1.1280000000000001,1.4304000000000001,0.4172,1.49
2021-03-21 07:30:00,2.52048,0.73514,2.6255,1.16688,0.34034000000000003,1.2155,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.59728,0.7575400000000001,2.7055,1.16688,0.34034000000000003,1.2155,1.4304000000000001,0.4172,1.49
2021-03-21 08:00:00,2.65824,0.77532,2.769,1.25664,0.36652,1.309,1.4016,0.4088,1.46,2.72544,0.7949200000000001,2.839,1.25664,0.36652,1.309,1.4688,0.4284,1.53
2021-03-21 08:30:00,2.8176,0.8218000000000001,2.935,1.3392,0.3906,1.395,1.4784000000000002,0.4312,1.54,2.904,0.847,3.025,1.3392,0.3906,1.395,1.5648,0.45640000000000003,1.63
2021-03-21 09:00:00,2.94,0.8575,3.0625,1.3176,0.38430000000000003,1.3725,1.6224,0.4732,1.69,3.0456,0.8883000000000001,3.1725,1.3176,0.38430000000000003,1.3725,1.728,0.504,1.8
2021-03-21 09:30:00,3.12768,0.91224,3.258,1.25568,0.36624,1.308,1.8719999999999999,0.546,1.9500000000000002,3.23328,0.9430400000000001,3.368,1.25568,0.36624,1.308,1.9776,0.5768,2.06
2021-03-21 10:00:00,3.15408,0.9199400000000001,3.2855,1.16688,0.34034000000000003,1.2155,1.9872,0.5796,2.07,3.26928,0.95354,3.4055,1.16688,0.34034000000000003,1.2155,2.1024,0.6132000000000001,2.19
2021-03-21 10:30:00,3.05712,0.8916600000000001,3.1845,1.45392,0.42406000000000005,1.5145,1.6032000000000002,0.4676,1.67,3.17232,0.9252600000000001,3.3045,1.45392,0.42406000000000005,1.5145,1.7184,0.5012,1.79
2021-03-21 11:00:00,3.07344,0.8964200000000001,3.2015000000000002,1.47984,0.43162000000000006,1.5415,1.5936,0.46480000000000005,1.6600000000000001,3.18864,0.9300200000000001,3.3215,1.47984,0.43162000000000006,1.5415,1.7088,0.4984,1.78
2021-03-21 11:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.4011200000000001,0.40866,1.4595,1.6800000000000002,0.49,1.75,3.19632,0.9322600000000001,3.3295,1.4011200000000001,0.40866,1.4595,1.7952,0.5236000000000001,1.87
2021-03-21 12:00:00,3.10368,0.90524,3.233,1.33728,0.39004000000000005,1.393,1.7664,0.5152,1.8399999999999999,3.2284800000000002,0.94164,3.363,1.33728,0.39004000000000005,1.393,1.8912,0.5516,1.97
2021-03-21 12:30:00,3.24384,0.9461200000000001,3.379,1.17984,0.34412000000000004,1.229,2.064,0.602,2.15,3.36864,0.9825200000000001,3.509,1.17984,0.34412000000000004,1.229,2.1888,0.6384000000000001,2.2800000000000002
2021-03-21 13:00:00,3.36816,0.98238,3.5085,1.03536,0.30198,1.0785,2.3328,0.6804,2.43,3.4833600000000002,1.01598,3.6285,1.03536,0.30198,1.0785,2.448,0.714,2.55
2021-03-21 13:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.9,0.2625,0.9375,2.4672,0.7196,2.5700000000000003,3.4728,1.0129,3.6175,0.9,0.2625,0.9375,2.5728,0.7504000000000001,2.68
2021-03-21 14:00:00,3.36048,0.9801400000000001,3.5005,0.88368,0.25774,0.9205000000000001,2.4768,0.7224,2.58,3.47568,1.01374,3.6205,0.88368,0.25774,0.9205000000000001,2.592,0.756,2.7
2021-03-21 14:30:00,3.42432,0.9987600000000001,3.567,0.47712000000000004,0.13916,0.497,2.9472,0.8596,3.07,3.52992,1.02956,3.677,0.47712000000000004,0.13916,0.497,3.0528,0.8904000000000001,3.18
2021-03-21 15:00:00,3.36672,0.98196,3.507,0.6307200000000001,0.18396,0.657,2.7359999999999998,0.798,2.85,3.46272,1.00996,3.607,0.6307200000000001,0.18396,0.657,2.832,0.8260000000000001,2.95
2021-03-21 15:30:00,3.35184,0.97762,3.4915000000000003,1.29744,0.37842000000000003,1.3515000000000001,2.0544000000000002,0.5992000000000001,2.14,3.46704,1.01122,3.6115,1.29744,0.37842000000000003,1.3515000000000001,2.1696,0.6328,2.26
2021-03-21 16:00:00,3.41664,0.9965200000000001,3.559,1.20864,0.35252000000000006,1.259,2.208,0.644,2.3,3.53184,1.03012,3.6790000000000003,1.20864,0.35252000000000006,1.259,2.3232,0.6776,2.42
2021-03-21 16:30:00,3.61248,1.05364,3.763,1.09728,0.32004000000000005,1.143,2.5152,0.7336,2.62,3.7276800000000003,1.08724,3.883,1.09728,0.32004000000000005,1.143,2.6304,0.7672,2.74
2021-03-21 17:00:00,3.80064,1.10852,3.959,0.9590400000000001,0.27972,0.999,2.8416,0.8288000000000001,2.96,3.94464,1.15052,4.109,0.9590400000000001,0.27972,0.999,2.9856,0.8708,3.11
2021-03-21 17:30:00,3.81072,1.1114600000000001,3.9695,0.9499200000000001,0.27706000000000003,0.9895,2.8608000000000002,0.8344,2.98,3.95472,1.15346,4.1195,0.9499200000000001,0.27706000000000003,0.9895,3.0048,0.8764000000000001,3.13
2021-03-21 18:00:00,3.78768,1.10474,3.9455,0.94608,0.27594,0.9855,2.8416,0.8288000000000001,2.96,3.93168,1.14674,4.0955,0.94608,0.27594,0.9855,2.9856,0.8708,3.11
2021-03-21 18:30:00,3.82704,1.11622,3.9865,0.9470400000000001,0.27622,0.9865,2.88,0.84,3.0,3.96144,1.15542,4.1265,0.9470400000000001,0.27622,0.9865,3.0144,0.8792000000000001,3.14
2021-03-21 19:00:00,3.79344,1.10642,3.9515000000000002,0.9422400000000001,0.27482,0.9815,2.8512,0.8316,2.9699999999999998,3.91824,1.14282,4.0815,0.9422400000000001,0.27482,0.9815,2.976,0.868,3.1
2021-03-21 19:30:00,3.85968,1.12574,4.0205,0.9412800000000001,0.27454,0.9805,2.9184,0.8512000000000001,3.04,3.98448,1.16214,4.1505,0.9412800000000001,0.27454,0.9805,3.0432,0.8876000000000001,3.17
2021-03-21 20:00:00,3.73392,1.08906,3.8895,0.94032,0.27426,0.9795,2.7936,0.8148000000000001,2.91,3.86832,1.12826,4.0295,0.94032,0.27426,0.9795,2.928,0.854,3.05
2021-03-21 20:30:00,3.51408,1.02494,3.6605,0.9412800000000001,0.27454,0.9805,2.5728,0.7504000000000001,2.68,3.63888,1.06134,3.7905,0.9412800000000001,0.27454,0.9805,2.6976,0.7868,2.81
2021-03-21 21:00:00,3.37392,0.98406,3.5145,0.9643200000000001,0.28126,1.0045,2.4096,0.7028,2.51,3.48912,1.01766,3.6345,0.9643200000000001,0.28126,1.0045,2.5248,0.7364,2.63
2021-03-21 21:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.09728,0.32004000000000005,1.143,2.1216,0.6188,2.21,3.31488,0.96684,3.453,1.09728,0.32004000000000005,1.143,2.2176,0.6468,2.31
2021-03-21 22:00:00,3.0,0.875,3.125,1.1856,0.3458,1.235,1.8144,0.5292,1.8900000000000001,3.096,0.903,3.225,1.1856,0.3458,1.235,1.9104,0.5572,1.99
2021-03-21 22:30:00,2.92848,0.8541400000000001,3.0505,1.05648,0.30814,1.1005,1.8719999999999999,0.546,1.9500000000000002,3.00528,0.8765400000000001,3.1305,1.05648,0.30814,1.1005,1.9488,0.5684,2.03
2021-03-21 23:00:00,2.73456,0.7975800000000001,2.8485,1.01616,0.29638000000000003,1.0585,1.7184,0.5012,1.79,2.81136,0.81998,2.9285,1.01616,0.29638000000000003,1.0585,1.7952,0.5236000000000001,1.87
2021-03-21 23:30:00,2.61312,0.7621600000000001,2.722,1.03872,0.30296,1.082,1.5744,0.4592,1.6400000000000001,2.67072,0.7789600000000001,2.782,1.03872,0.30296,1.082,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-22 00:00:00,2.54064,0.74102,2.6465,1.15824,0.33782,1.2065000000000001,1.3824,0.4032,1.44,2.57904,0.7522200000000001,2.6865,1.15824,0.33782,1.2065000000000001,1.4208,0.41440000000000005,1.48
2021-03-22 00:30:00,2.52528,0.7365400000000001,2.6305,1.02768,0.29974,1.0705,1.4976,0.4368,1.56,2.56368,0.7477400000000001,2.6705,1.02768,0.29974,1.0705,1.536,0.448,1.6
2021-03-22 01:00:00,2.5656,0.7483000000000001,2.6725,0.9432,0.2751,0.9825,1.6224,0.4732,1.69,2.6136,0.7623000000000001,2.7225,0.9432,0.2751,0.9825,1.6703999999999999,0.4872,1.74
2021-03-22 01:30:00,2.55504,0.7452200000000001,2.6615,1.06704,0.31122000000000005,1.1115,1.488,0.434,1.55,2.60304,0.7592200000000001,2.7115,1.06704,0.31122000000000005,1.1115,1.536,0.448,1.6
2021-03-22 02:00:00,2.53776,0.7401800000000001,2.6435,1.01136,0.29498,1.0535,1.5264,0.44520000000000004,1.5899999999999999,2.58576,0.7541800000000001,2.6935000000000002,1.01136,0.29498,1.0535,1.5744,0.4592,1.6400000000000001
2021-03-22 02:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.9873600000000001,0.28798,1.0285,1.536,0.448,1.6,2.58096,0.7527800000000001,2.6885,0.9873600000000001,0.28798,1.0285,1.5936,0.46480000000000005,1.6600000000000001
2021-03-22 03:00:00,2.472,0.721,2.575,0.984,0.28700000000000003,1.025,1.488,0.434,1.55,2.5296000000000003,0.7378,2.635,0.984,0.28700000000000003,1.025,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-22 03:30:00,2.51136,0.73248,2.616,1.11936,0.32648000000000005,1.166,1.392,0.406,1.45,2.55936,0.74648,2.666,1.11936,0.32648000000000005,1.166,1.44,0.42,1.5
2021-03-22 04:00:00,2.46528,0.71904,2.568,1.16928,0.34104,1.218,1.296,0.378,1.35,2.50368,0.7302400000000001,2.608,1.16928,0.34104,1.218,1.3344,0.38920000000000005,1.3900000000000001
2021-03-22 04:30:00,2.48256,0.7240800000000001,2.586,1.03296,0.30128000000000005,1.076,1.4496,0.4228,1.51,2.53056,0.7380800000000001,2.636,1.03296,0.30128000000000005,1.076,1.4976,0.4368,1.56
2021-03-22 05:00:00,2.53728,0.74004,2.643,0.9724800000000001,0.28364,1.013,1.5648,0.45640000000000003,1.63,2.58528,0.75404,2.693,0.9724800000000001,0.28364,1.013,1.6128,0.47040000000000004,1.6800000000000002
2021-03-22 05:30:00,2.59776,0.75768,2.706,1.10976,0.32368,1.156,1.488,0.434,1.55,2.65536,0.7744800000000001,2.766,1.10976,0.32368,1.156,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-22 06:00:00,2.75136,0.8024800000000001,2.866,1.13856,0.33208000000000004,1.186,1.6128,0.47040000000000004,1.6800000000000002,2.82816,0.8248800000000001,2.946,1.13856,0.33208000000000004,1.186,1.6896,0.4928,1.76
2021-03-22 06:30:00,3.20352,0.9343600000000001,3.337,1.15872,0.33796000000000004,1.207,2.0448,0.5964,2.13,3.33792,0.9735600000000001,3.477,1.15872,0.33796000000000004,1.207,2.1792,0.6356,2.27
2021-03-22 07:00:00,3.5832,1.0451,3.7325,1.1448,0.33390000000000003,1.1925,2.4384,0.7112,2.54,3.7368,1.0899,3.8925,1.1448,0.33390000000000003,1.1925,2.592,0.756,2.7
2021-03-22 07:30:00,3.98448,1.16214,4.1505,1.17168,0.34174000000000004,1.2205,2.8128,0.8204,2.93,4.14768,1.20974,4.3205,1.17168,0.34174000000000004,1.2205,2.976,0.868,3.1
2021-03-22 08:00:00,4.32144,1.26042,4.5015,1.15344,0.33642000000000005,1.2015,3.168,0.924,3.3,4.50384,1.31362,4.6915,1.15344,0.33642000000000005,1.2015,3.3504,0.9772000000000001,3.49
2021-03-22 08:30:00,4.57056,1.33308,4.761,1.14336,0.33348000000000005,1.191,3.4272,0.9996,3.5700000000000003,4.76256,1.38908,4.961,1.14336,0.33348000000000005,1.191,3.6192,1.0556,3.77
2021-03-22 09:00:00,4.64448,1.35464,4.838,0.9676800000000001,0.28224000000000005,1.008,3.6768,1.0724,3.83,4.83648,1.4106400000000001,5.038,0.9676800000000001,0.28224000000000005,1.008,3.8688000000000002,1.1284,4.03
2021-03-22 09:30:00,4.6958400000000005,1.36962,4.8915,1.15344,0.33642000000000005,1.2015,3.5423999999999998,1.0332,3.69,4.8974400000000005,1.42842,5.1015,1.15344,0.33642000000000005,1.2015,3.7439999999999998,1.092,3.9
2021-03-22 10:00:00,4.7438400000000005,1.38362,4.9415,1.17264,0.34202000000000005,1.2215,3.5712,1.0416,3.7199999999999998,4.95504,1.44522,5.1615,1.17264,0.34202000000000005,1.2215,3.7824,1.1032,3.94
2021-03-22 10:30:00,4.78608,1.39594,4.9855,0.9940800000000001,0.28994000000000003,1.0355,3.792,1.106,3.95,4.99728,1.45754,5.2055,0.9940800000000001,0.28994000000000003,1.0355,4.0032,1.1676,4.17
2021-03-22 11:00:00,4.73328,1.38054,4.9305,1.12368,0.32774000000000003,1.1705,3.6096,1.0528,3.76,4.95408,1.4449400000000001,5.1605,1.12368,0.32774000000000003,1.1705,3.8304,1.1172,3.99
2021-03-22 11:30:00,4.66896,1.36178,4.8635,1.19376,0.34818000000000005,1.2435,3.4752,1.0136,3.62,4.88016,1.42338,5.0835,1.19376,0.34818000000000005,1.2435,3.6864,1.0752,3.84
2021-03-22 12:00:00,4.67328,1.36304,4.868,1.12128,0.32704000000000005,1.168,3.552,1.036,3.7,4.88448,1.4246400000000001,5.088,1.12128,0.32704000000000005,1.168,3.7632,1.0976,3.92
2021-03-22 12:30:00,4.73472,1.38096,4.932,1.09632,0.31976000000000004,1.142,3.6384,1.0612,3.79,4.93632,1.4397600000000002,5.142,1.09632,0.31976000000000004,1.142,3.84,1.12,4.0
2021-03-22 13:00:00,4.5120000000000005,1.316,4.7,1.1232,0.3276,1.17,3.3888,0.9884000000000001,3.5300000000000002,4.704,1.3719999999999999,4.9,1.1232,0.3276,1.17,3.5808,1.0444,3.73
2021-03-22 13:30:00,4.34256,1.26658,4.5235,1.21296,0.35378000000000004,1.2635,3.1296,0.9128000000000001,3.26,4.52496,1.31978,4.7135,1.21296,0.35378000000000004,1.2635,3.312,0.966,3.45
2021-03-22 14:00:00,4.16448,1.21464,4.338,1.20768,0.35224000000000005,1.258,2.9568000000000003,0.8624,3.08,4.35648,1.27064,4.538,1.20768,0.35224000000000005,1.258,3.1488,0.9184,3.2800000000000002
2021-03-22 14:30:00,4.0056,1.1683,4.1725,1.308,0.3815,1.3625,2.6976,0.7868,2.81,4.2072,1.2271,4.3825,1.308,0.3815,1.3625,2.8992,0.8456,3.02
2021-03-22 15:00:00,3.8510400000000002,1.12322,4.0115,1.40304,0.40922000000000003,1.4615,2.448,0.714,2.55,4.05264,1.18202,4.2215,1.40304,0.40922000000000003,1.4615,2.6496,0.7728,2.76
2021-03-22 15:30:00,3.82656,1.11608,3.9859999999999998,1.42656,0.41608000000000006,1.486,2.4,0.7000000000000001,2.5,4.01856,1.17208,4.186,1.42656,0.41608000000000006,1.486,2.592,0.756,2.7
2021-03-22 16:00:00,3.77568,1.10124,3.933,1.32768,0.38724000000000003,1.383,2.448,0.714,2.55,3.96768,1.15724,4.133,1.32768,0.38724000000000003,1.383,2.64,0.77,2.75
2021-03-22 16:30:00,3.8572800000000003,1.12504,4.018,1.22688,0.35784000000000005,1.278,2.6304,0.7672,2.74,4.04928,1.18104,4.218,1.22688,0.35784000000000005,1.278,2.8224,0.8232,2.94
2021-03-22 17:00:00,3.98448,1.16214,4.1505,1.04688,0.30534,1.0905,2.9376,0.8568,3.06,4.16688,1.21534,4.3405000000000005,1.04688,0.30534,1.0905,3.12,0.91,3.25
2021-03-22 17:30:00,3.9878400000000003,1.16312,4.154,1.03104,0.30072000000000004,1.074,2.9568000000000003,0.8624,3.08,4.17984,1.21912,4.354,1.03104,0.30072000000000004,1.074,3.1488,0.9184,3.2800000000000002
2021-03-22 18:00:00,4.1424,1.2082,4.315,1.176,0.343,1.225,2.9664,0.8652000000000001,3.09,4.3344000000000005,1.2642,4.515,1.176,0.343,1.225,3.1584,0.9212,3.29
2021-03-22 18:30:00,4.27488,1.24684,4.453,0.9820800000000001,0.28644000000000003,1.023,3.2928,0.9604,3.43,4.43808,1.29444,4.623,0.9820800000000001,0.28644000000000003,1.023,3.456,1.008,3.6
2021-03-22 19:00:00,4.3752,1.2761,4.5575,0.9576,0.2793,0.9975,3.4176,0.9968,3.56,4.548,1.3265,4.7375,0.9576,0.2793,0.9975,3.5904,1.0472,3.74
2021-03-22 19:30:00,4.30128,1.25454,4.4805,0.9508800000000001,0.27734000000000003,0.9905,3.3504,0.9772000000000001,3.49,4.45488,1.29934,4.6405,0.9508800000000001,0.27734000000000003,0.9905,3.504,1.022,3.65
2021-03-22 20:00:00,4.09008,1.1929400000000001,4.2605,1.11408,0.32494,1.1605,2.976,0.868,3.1,4.25328,1.24054,4.4305,1.11408,0.32494,1.1605,3.1392,0.9156000000000001,3.27
2021-03-22 20:30:00,3.81072,1.1114600000000001,3.9695,1.13232,0.33026000000000005,1.1795,2.6784,0.7812,2.79,4.01232,1.17026,4.1795,1.13232,0.33026000000000005,1.1795,2.88,0.84,3.0
2021-03-22 21:00:00,3.61584,1.05462,3.7665,1.08144,0.31542000000000003,1.1265,2.5343999999999998,0.7392000000000001,2.64,3.79824,1.10782,3.9565,1.08144,0.31542000000000003,1.1265,2.7168,0.7924,2.83
2021-03-22 21:30:00,3.39072,0.9889600000000001,3.532,1.09632,0.31976000000000004,1.142,2.2944,0.6692,2.39,3.5251200000000003,1.02816,3.672,1.09632,0.31976000000000004,1.142,2.4288,0.7084,2.5300000000000002
2021-03-22 22:00:00,3.18816,0.92988,3.321,1.16256,0.33908000000000005,1.211,2.0256,0.5908,2.11,3.30336,0.9634800000000001,3.441,1.16256,0.33908000000000005,1.211,2.1408,0.6244000000000001,2.23
2021-03-22 22:30:00,3.00864,0.8775200000000001,3.134,1.14624,0.33432,1.194,1.8624,0.5432,1.94,3.10464,0.9055200000000001,3.234,1.14624,0.33432,1.194,1.9584000000000001,0.5712,2.04
2021-03-22 23:00:00,2.84064,0.82852,2.959,1.14144,0.33292000000000005,1.189,1.6992,0.49560000000000004,1.77,2.92704,0.85372,3.049,1.14144,0.33292000000000005,1.189,1.7856,0.5208,1.8599999999999999
2021-03-22 23:30:00,2.69328,0.78554,2.8055,1.06128,0.30954000000000004,1.1055,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.77008,0.8079400000000001,2.8855,1.06128,0.30954000000000004,1.1055,1.7088,0.4984,1.78
2021-03-23 00:00:00,2.61648,0.76314,2.7255000000000003,1.11888,0.32634,1.1655,1.4976,0.4368,1.56,2.66448,0.77714,2.7755,1.11888,0.32634,1.1655,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-23 00:30:00,2.60544,0.75992,2.714,1.13664,0.33152000000000004,1.184,1.4688,0.4284,1.53,2.64384,0.77112,2.754,1.13664,0.33152000000000004,1.184,1.5072,0.43960000000000005,1.57
2021-03-23 01:00:00,2.55456,0.7450800000000001,2.661,1.13376,0.33068000000000003,1.181,1.4208,0.41440000000000005,1.48,2.82336,0.8234800000000001,2.941,1.13376,0.33068000000000003,1.181,1.6896,0.4928,1.76
2021-03-23 01:30:00,2.496,0.728,2.6,1.1424,0.3332,1.19,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.832,0.8260000000000001,2.95,1.1424,0.3332,1.19,1.6896,0.4928,1.76
2021-03-23 02:00:00,2.49696,0.72828,2.601,1.15296,0.33628,1.201,1.344,0.392,1.4,2.8137600000000003,0.8206800000000001,2.931,1.15296,0.33628,1.201,1.6608,0.4844,1.73
2021-03-23 02:30:00,2.4816000000000003,0.7238,2.585,1.1568,0.33740000000000003,1.205,1.3248,0.3864,1.38,2.808,0.8190000000000001,2.925,1.1568,0.33740000000000003,1.205,1.6512,0.48160000000000003,1.72
2021-03-23 03:00:00,2.46192,0.71806,2.5645,1.15632,0.33726,1.2045,1.3056,0.3808,1.3599999999999999,2.77872,0.8104600000000001,2.8945,1.15632,0.33726,1.2045,1.6224,0.4732,1.69
2021-03-23 03:30:00,2.448,0.714,2.55,1.1616,0.3388,1.21,1.2864,0.37520000000000003,1.34,2.784,0.812,2.9,1.1616,0.3388,1.21,1.6224,0.4732,1.69
2021-03-23 04:00:00,2.38176,0.6946800000000001,2.481,1.22976,0.35868000000000005,1.2810000000000001,1.152,0.336,1.2,2.76576,0.8066800000000001,2.8810000000000002,1.22976,0.35868000000000005,1.2810000000000001,1.536,0.448,1.6
2021-03-23 04:30:00,2.34912,0.6851600000000001,2.447,1.19712,0.34916,1.2469999999999999,1.152,0.336,1.2,2.73312,0.7971600000000001,2.847,1.19712,0.34916,1.2469999999999999,1.536,0.448,1.6
2021-03-23 05:00:00,2.4043200000000002,0.7012600000000001,2.5045,1.18512,0.34566,1.2345,1.2192,0.3556,1.27,2.76912,0.80766,2.8845,1.18512,0.34566,1.2345,1.584,0.462,1.65
2021-03-23 05:30:00,2.54592,0.7425600000000001,2.652,1.14432,0.33376,1.192,1.4016,0.4088,1.46,2.70912,0.7901600000000001,2.822,1.14432,0.33376,1.192,1.5648,0.45640000000000003,1.63
2021-03-23 06:00:00,2.7019200000000003,0.7880600000000001,2.8145,1.13712,0.33166,1.1844999999999999,1.5648,0.45640000000000003,1.63,2.79792,0.8160600000000001,2.9145000000000003,1.13712,0.33166,1.1844999999999999,1.6608,0.4844,1.73
2021-03-23 06:30:00,3.11328,0.9080400000000001,3.243,1.14528,0.33404,1.193,1.968,0.5740000000000001,2.05,3.2284800000000002,0.94164,3.363,1.14528,0.33404,1.193,2.0832,0.6076,2.17
2021-03-23 07:00:00,3.52032,1.02676,3.667,1.14912,0.33516,1.197,2.3712,0.6916,2.47,3.66432,1.06876,3.817,1.14912,0.33516,1.197,2.5152,0.7336,2.62
2021-03-23 07:30:00,3.88272,1.13246,4.0445,1.14672,0.33446000000000004,1.1945000000000001,2.7359999999999998,0.798,2.85,4.04592,1.18006,4.2145,1.14672,0.33446000000000004,1.1945000000000001,2.8992,0.8456,3.02
2021-03-23 08:00:00,4.08432,1.19126,4.2545,1.28112,0.37366000000000005,1.3345,2.8032,0.8176,2.92,4.2571200000000005,1.24166,4.4345,1.28112,0.37366000000000005,1.3345,2.976,0.868,3.1
2021-03-23 08:30:00,4.22496,1.23228,4.401,1.33536,0.38948000000000005,1.391,2.8896,0.8428,3.01,4.41696,1.28828,4.601,1.33536,0.38948000000000005,1.391,3.0816,0.8988,3.21
2021-03-23 09:00:00,4.30992,1.25706,4.4895,1.3147199999999999,0.38346,1.3695,2.9952,0.8736,3.12,4.50192,1.3130600000000001,4.6895,1.3147199999999999,0.38346,1.3695,3.1872,0.9296000000000001,3.32
2021-03-23 09:30:00,4.36464,1.27302,4.5465,1.30224,0.37982000000000005,1.3565,3.0624,0.8932,3.19,4.55664,1.32902,4.7465,1.30224,0.37982000000000005,1.3565,3.2544,0.9492,3.39
2021-03-23 10:00:00,4.27632,1.24726,4.4545,1.30992,0.38206,1.3645,2.9664,0.8652000000000001,3.09,4.47792,1.30606,4.6645,1.30992,0.38206,1.3645,3.168,0.924,3.3
2021-03-23 10:30:00,4.12416,1.20288,4.296,1.34016,0.39088,1.396,2.784,0.812,2.9,4.32576,1.2616800000000001,4.506,1.34016,0.39088,1.396,2.9856,0.8708,3.11
2021-03-23 11:00:00,4.12512,1.20316,4.297,1.37952,0.40236000000000005,1.437,2.7456,0.8008000000000001,2.86,4.32672,1.26196,4.507,1.37952,0.40236000000000005,1.437,2.9472,0.8596,3.07
2021-03-23 11:30:00,4.152,1.211,4.325,1.5216,0.44380000000000003,1.585,2.6304,0.7672,2.74,4.3536,1.2698,4.535,1.5216,0.44380000000000003,1.585,2.832,0.8260000000000001,2.95
2021-03-23 12:00:00,4.04736,1.18048,4.216,1.58016,0.46088,1.646,2.4672,0.7196,2.5700000000000003,4.24896,1.23928,4.426,1.58016,0.46088,1.646,2.6688,0.7784000000000001,2.7800000000000002
2021-03-23 12:30:00,4.01376,1.17068,4.181,1.57536,0.45948000000000006,1.641,2.4384,0.7112,2.54,4.21536,1.2294800000000001,4.391,1.57536,0.45948000000000006,1.641,2.64,0.77,2.75
2021-03-23 13:00:00,3.91296,1.14128,4.076,1.61856,0.47208000000000006,1.686,2.2944,0.6692,2.39,4.11456,1.20008,4.286,1.61856,0.47208000000000006,1.686,2.496,0.728,2.6
