Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 13:30:00,3.95952,1.15486,4.1245,1.6747200000000002,0.48846000000000006,1.7445,2.2848,0.6664,2.38,4.07472,1.18846,4.2445,1.6747200000000002,0.48846000000000006,1.7445,2.4,0.7000000000000001,2.5
2021-03-23 14:00:00,3.85872,1.12546,4.0195,1.56432,0.45626000000000005,1.6295000000000002,2.2944,0.6692,2.39,4.03152,1.1758600000000001,4.1995000000000005,1.56432,0.45626000000000005,1.6295000000000002,2.4672,0.7196,2.5700000000000003
2021-03-23 14:30:00,3.81984,1.11412,3.979,1.5254400000000001,0.44492000000000004,1.589,2.2944,0.6692,2.39,4.01184,1.17012,4.179,1.5254400000000001,0.44492000000000004,1.589,2.4864,0.7252000000000001,2.59
2021-03-23 15:00:00,3.76512,1.09816,3.922,1.52832,0.44576000000000005,1.592,2.2368,0.6524,2.33,3.95712,1.15416,4.122,1.52832,0.44576000000000005,1.592,2.4288,0.7084,2.5300000000000002
2021-03-23 15:30:00,3.63312,1.05966,3.7845,1.47312,0.42966000000000004,1.5345,2.16,0.63,2.25,3.8155200000000002,1.11286,3.9745,1.47312,0.42966000000000004,1.5345,2.3424,0.6832,2.44
2021-03-23 16:00:00,3.75456,1.09508,3.911,1.4601600000000001,0.42588000000000004,1.521,2.2944,0.6692,2.39,3.92736,1.14548,4.091,1.4601600000000001,0.42588000000000004,1.521,2.4672,0.7196,2.5700000000000003
2021-03-23 16:30:00,3.92544,1.14492,4.089,1.43904,0.41972000000000004,1.499,2.4864,0.7252000000000001,2.59,4.11744,1.20092,4.289,1.43904,0.41972000000000004,1.499,2.6784,0.7812,2.79
2021-03-23 17:00:00,4.06704,1.18622,4.2365,1.34064,0.39102000000000003,1.3965,2.7264,0.7952,2.84,4.25904,1.24222,4.4365,1.34064,0.39102000000000003,1.3965,2.9184,0.8512000000000001,3.04
2021-03-23 17:30:00,4.11936,1.20148,4.291,1.23936,0.36148,1.291,2.88,0.84,3.0,4.30176,1.25468,4.481,1.23936,0.36148,1.291,3.0624,0.8932,3.19
2021-03-23 18:00:00,4.20192,1.22556,4.377,1.15872,0.33796000000000004,1.207,3.0432,0.8876000000000001,3.17,4.37472,1.27596,4.557,1.15872,0.33796000000000004,1.207,3.216,0.9380000000000001,3.35
2021-03-23 18:30:00,4.25904,1.24222,4.4365,1.32144,0.38542000000000004,1.3765,2.9376,0.8568,3.06,4.41264,1.28702,4.5965,1.32144,0.38542000000000004,1.3765,3.0912,0.9016000000000001,3.22
2021-03-23 19:00:00,4.3632,1.2726,4.545,1.2528000000000001,0.3654,1.305,3.1104,0.9072,3.24,4.5264,1.3202,4.715,1.2528000000000001,0.3654,1.305,3.2736,0.9548000000000001,3.41
2021-03-23 19:30:00,4.23168,1.23424,4.408,1.19808,0.34944000000000003,1.248,3.0336,0.8848,3.16,4.38528,1.27904,4.568,1.19808,0.34944000000000003,1.248,3.1872,0.9296000000000001,3.32
2021-03-23 20:00:00,4.01808,1.17194,4.1855,1.22448,0.35714,1.2755,2.7936,0.8148000000000001,2.91,4.20048,1.2251400000000001,4.3755,1.22448,0.35714,1.2755,2.976,0.868,3.1
2021-03-23 20:30:00,3.768,1.099,3.925,1.3488,0.3934,1.405,2.4192,0.7056,2.52,3.9792,1.1606,4.145,1.3488,0.3934,1.405,2.6304,0.7672,2.74
2021-03-23 21:00:00,3.55632,1.03726,3.7045,1.38672,0.40446000000000004,1.4445000000000001,2.1696,0.6328,2.26,3.77712,1.10166,3.9345,1.38672,0.40446000000000004,1.4445000000000001,2.3904,0.6972,2.49
2021-03-23 21:30:00,3.3432,0.9751000000000001,3.4825,1.308,0.3815,1.3625,2.0352,0.5936,2.12,3.5832,1.0451,3.7325,1.308,0.3815,1.3625,2.2752,0.6636000000000001,2.37
2021-03-23 22:00:00,3.15936,0.9214800000000001,3.291,1.31616,0.38388000000000005,1.371,1.8432,0.5376000000000001,1.92,3.28416,0.9578800000000001,3.421,1.31616,0.38388000000000005,1.371,1.968,0.5740000000000001,2.05
2021-03-23 22:30:00,2.9688,0.8659,3.0925,1.308,0.3815,1.3625,1.6608,0.4844,1.73,3.0648,0.8939,3.1925,1.308,0.3815,1.3625,1.7568000000000001,0.5124000000000001,1.83
2021-03-23 23:00:00,2.7907200000000003,0.81396,2.907,1.29312,0.37716000000000005,1.347,1.4976,0.4368,1.56,2.87712,0.83916,2.997,1.29312,0.37716000000000005,1.347,1.584,0.462,1.65
2021-03-23 23:30:00,2.60544,0.75992,2.714,1.29024,0.37632000000000004,1.344,1.3152,0.3836,1.37,2.66304,0.7767200000000001,2.774,1.29024,0.37632000000000004,1.344,1.3728,0.40040000000000003,1.43
2021-03-24 00:00:00,2.4912,0.7266,2.5949999999999998,1.2528000000000001,0.3654,1.305,1.2384,0.3612,1.29,2.5296000000000003,0.7378,2.635,1.2528000000000001,0.3654,1.305,1.2768,0.3724,1.33
2021-03-24 00:30:00,2.49408,0.7274400000000001,2.598,1.23648,0.36064,1.288,1.2576,0.3668,1.31,2.56128,0.74704,2.668,1.23648,0.36064,1.288,1.3248,0.3864,1.38
2021-03-24 01:00:00,2.52048,0.73514,2.6255,1.22448,0.35714,1.2755,1.296,0.378,1.35,2.57808,0.75194,2.6855,1.22448,0.35714,1.2755,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-24 01:30:00,2.5233600000000003,0.7359800000000001,2.6285,1.19856,0.34958,1.2485,1.3248,0.3864,1.38,2.55216,0.74438,2.6585,1.19856,0.34958,1.2485,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-24 02:00:00,2.49504,0.72772,2.599,1.20864,0.35252000000000006,1.259,1.2864,0.37520000000000003,1.34,2.53344,0.73892,2.6390000000000002,1.20864,0.35252000000000006,1.259,1.3248,0.3864,1.38
2021-03-24 02:30:00,2.47632,0.72226,2.5795,1.21872,0.35546000000000005,1.2695,1.2576,0.3668,1.31,2.50512,0.7306600000000001,2.6095,1.21872,0.35546000000000005,1.2695,1.2864,0.37520000000000003,1.34
2021-03-24 03:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.19424,0.34832,1.244,1.2576,0.3668,1.31,2.49984,0.7291200000000001,2.604,1.19424,0.34832,1.244,1.3056,0.3808,1.3599999999999999
2021-03-24 03:30:00,2.45328,0.7155400000000001,2.5555,1.21488,0.35434000000000004,1.2655,1.2384,0.3612,1.29,2.52048,0.73514,2.6255,1.21488,0.35434000000000004,1.2655,1.3056,0.3808,1.3599999999999999
2021-03-24 04:00:00,2.43744,0.7109200000000001,2.539,1.21824,0.35532,1.2690000000000001,1.2192,0.3556,1.27,2.48544,0.72492,2.589,1.21824,0.35532,1.2690000000000001,1.2671999999999999,0.36960000000000004,1.32
2021-03-24 04:30:00,2.43072,0.70896,2.532,1.22112,0.35616000000000003,1.272,1.2096,0.3528,1.26,2.47872,0.72296,2.582,1.22112,0.35616000000000003,1.272,1.2576,0.3668,1.31
2021-03-24 05:00:00,2.44224,0.7123200000000001,2.544,1.23264,0.35952,1.284,1.2096,0.3528,1.26,2.49024,0.7263200000000001,2.594,1.23264,0.35952,1.284,1.2576,0.3668,1.31
2021-03-24 05:30:00,2.50416,0.73038,2.6085000000000003,1.25616,0.36638000000000004,1.3085,1.248,0.364,1.3,2.59056,0.75558,2.6985,1.25616,0.36638000000000004,1.3085,1.3344,0.38920000000000005,1.3900000000000001
2021-03-24 06:00:00,2.66688,0.7778400000000001,2.778,1.20768,0.35224000000000005,1.258,1.4592,0.42560000000000003,1.52,2.76288,0.8058400000000001,2.878,1.20768,0.35224000000000005,1.258,1.5552000000000001,0.4536,1.62
2021-03-24 06:30:00,3.02688,0.8828400000000001,3.153,1.24128,0.36204000000000003,1.293,1.7856,0.5208,1.8599999999999999,3.15168,0.9192400000000001,3.283,1.24128,0.36204000000000003,1.293,1.9104,0.5572,1.99
2021-03-24 07:00:00,3.44736,1.00548,3.591,1.26816,0.36988000000000004,1.321,2.1792,0.6356,2.27,3.59136,1.04748,3.741,1.26816,0.36988000000000004,1.321,2.3232,0.6776,2.42
2021-03-24 07:30:00,3.7896,1.1053,3.9475,1.2456,0.3633,1.2974999999999999,2.544,0.742,2.65,3.9528,1.1529,4.1175,1.2456,0.3633,1.2974999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-24 08:00:00,4.02432,1.1737600000000001,4.192,1.27872,0.37296,1.332,2.7456,0.8008000000000001,2.86,4.20672,1.22696,4.382,1.27872,0.37296,1.332,2.928,0.854,3.05
2021-03-24 08:30:00,4.1424,1.2082,4.315,1.3392,0.3906,1.395,2.8032,0.8176,2.92,4.3632,1.2726,4.545,1.3392,0.3906,1.395,3.024,0.882,3.15
2021-03-24 09:00:00,4.164,1.2145000000000001,4.3375,1.3992,0.4081,1.4575,2.7648,0.8064,2.88,4.3368,1.2649,4.5175,1.3992,0.4081,1.4575,2.9376,0.8568,3.06
2021-03-24 09:30:00,4.31088,1.2573400000000001,4.4905,1.3060800000000001,0.38094000000000006,1.3605,3.0048,0.8764000000000001,3.13,4.40688,1.2853400000000001,4.5905000000000005,1.3060800000000001,0.38094000000000006,1.3605,3.1008,0.9044000000000001,3.23
2021-03-24 10:00:00,4.2888,1.2509000000000001,4.4675,1.284,0.3745,1.3375,3.0048,0.8764000000000001,3.13,4.4136,1.2873,4.5975,1.284,0.3745,1.3375,3.1296,0.9128000000000001,3.26
2021-03-24 10:30:00,4.17696,1.21828,4.351,1.23936,0.36148,1.291,2.9376,0.8568,3.06,4.37856,1.27708,4.561,1.23936,0.36148,1.291,3.1392,0.9156000000000001,3.27
2021-03-24 11:00:00,4.22304,1.23172,4.399,1.28544,0.37492000000000003,1.339,2.9376,0.8568,3.06,4.42464,1.29052,4.609,1.28544,0.37492000000000003,1.339,3.1392,0.9156000000000001,3.27
2021-03-24 11:30:00,4.22592,1.23256,4.402,1.20192,0.35056000000000004,1.252,3.024,0.882,3.15,4.41792,1.28856,4.602,1.20192,0.35056000000000004,1.252,3.216,0.9380000000000001,3.35
2021-03-24 12:00:00,4.20048,1.2251400000000001,4.3755,1.35888,0.39634,1.4155,2.8416,0.8288000000000001,2.96,4.39248,1.28114,4.5755,1.35888,0.39634,1.4155,3.0336,0.8848,3.16
2021-03-24 12:30:00,4.02288,1.17334,4.1905,1.41168,0.41174000000000005,1.4705,2.6112,0.7616,2.7199999999999998,4.21488,1.22934,4.3905,1.41168,0.41174000000000005,1.4705,2.8032,0.8176,2.92
2021-03-24 13:00:00,3.95376,1.15318,4.1185,1.40976,0.41118000000000005,1.4685000000000001,2.544,0.742,2.65,4.15536,1.21198,4.3285,1.40976,0.41118000000000005,1.4685000000000001,2.7456,0.8008000000000001,2.86
2021-03-24 13:30:00,3.7560000000000002,1.0955,3.9125,1.4904,0.43470000000000003,1.5525,2.2656,0.6608,2.36,3.9576000000000002,1.1543,4.1225,1.4904,0.43470000000000003,1.5525,2.4672,0.7196,2.5700000000000003
2021-03-24 14:00:00,3.65616,1.06638,3.8085,1.47696,0.43078000000000005,1.5385,2.1792,0.6356,2.27,3.84816,1.12238,4.0085,1.47696,0.43078000000000005,1.5385,2.3712,0.6916,2.47
2021-03-24 14:30:00,3.4848,1.0164,3.63,1.5264,0.44520000000000004,1.5899999999999999,1.9584000000000001,0.5712,2.04,3.648,1.064,3.8,1.5264,0.44520000000000004,1.5899999999999999,2.1216,0.6188,2.21
2021-03-24 15:00:00,3.52272,1.02746,3.6695,1.46832,0.42826000000000003,1.5295,2.0544000000000002,0.5992000000000001,2.14,3.66672,1.06946,3.8195,1.46832,0.42826000000000003,1.5295,2.1984,0.6412,2.29
2021-03-24 15:30:00,3.4958400000000003,1.01962,3.6415,1.42224,0.41482,1.4815,2.0736,0.6048,2.16,3.67824,1.07282,3.8315,1.42224,0.41482,1.4815,2.2560000000000002,0.658,2.35
2021-03-24 16:00:00,3.5068799999999998,1.02284,3.653,1.38528,0.40404,1.443,2.1216,0.6188,2.21,3.69888,1.07884,3.8529999999999998,1.38528,0.40404,1.443,2.3136,0.6748000000000001,2.41
2021-03-24 16:30:00,3.63648,1.06064,3.7880000000000003,1.31328,0.38304000000000005,1.3679999999999999,2.3232,0.6776,2.42,3.82848,1.11664,3.988,1.31328,0.38304000000000005,1.3679999999999999,2.5152,0.7336,2.62
2021-03-24 17:00:00,3.77328,1.10054,3.9305,1.22928,0.35854,1.2805,2.544,0.742,2.65,3.96528,1.1565400000000001,4.1305,1.22928,0.35854,1.2805,2.7359999999999998,0.798,2.85
2021-03-24 17:30:00,3.9048,1.1389,4.0675,1.1592,0.3381,1.2075,2.7456,0.8008000000000001,2.86,4.0968,1.1949,4.2675,1.1592,0.3381,1.2075,2.9376,0.8568,3.06
2021-03-24 18:00:00,4.04352,1.17936,4.212,0.99072,0.28896000000000005,1.032,3.0528,0.8904000000000001,3.18,4.23552,1.23536,4.412,0.99072,0.28896000000000005,1.032,3.2448,0.9464,3.38
2021-03-24 18:30:00,4.15104,1.21072,4.324,1.07904,0.31472,1.124,3.072,0.896,3.2,4.33344,1.2639200000000002,4.514,1.07904,0.31472,1.124,3.2544,0.9492,3.39
2021-03-24 19:00:00,4.24848,1.23914,4.4255,1.19568,0.34874000000000005,1.2455,3.0528,0.8904000000000001,3.18,4.44048,1.29514,4.6255,1.19568,0.34874000000000005,1.2455,3.2448,0.9464,3.38
2021-03-24 19:30:00,4.2144,1.2292,4.39,1.1808,0.34440000000000004,1.23,3.0336,0.8848,3.16,4.4064,1.2852000000000001,4.59,1.1808,0.34440000000000004,1.23,3.2256,0.9408000000000001,3.36
2021-03-24 20:00:00,3.95616,1.15388,4.121,1.15296,0.33628,1.201,2.8032,0.8176,2.92,4.13856,1.20708,4.311,1.15296,0.33628,1.201,2.9856,0.8708,3.11
2021-03-24 20:30:00,3.7214400000000003,1.08542,3.8765,1.15824,0.33782,1.2065000000000001,2.5632,0.7476,2.67,3.93264,1.14702,4.0965,1.15824,0.33782,1.2065000000000001,2.7744,0.8092,2.89
2021-03-24 21:00:00,3.51552,1.02536,3.662,1.16352,0.33936000000000005,1.212,2.352,0.686,2.45,3.73632,1.08976,3.892,1.16352,0.33936000000000005,1.212,2.5728,0.7504000000000001,2.68
2021-03-24 21:30:00,3.31632,0.9672600000000001,3.4545,1.1755200000000001,0.34286000000000005,1.2245,2.1408,0.6244000000000001,2.23,3.52752,1.02886,3.6745,1.1755200000000001,0.34286000000000005,1.2245,2.352,0.686,2.45
2021-03-24 22:00:00,3.13584,0.9146200000000001,3.2665,1.19664,0.34902000000000005,1.2465,1.9392,0.5656,2.02,3.27984,0.95662,3.4165,1.19664,0.34902000000000005,1.2465,2.0832,0.6076,2.17
2021-03-24 22:30:00,2.9150400000000003,0.8502200000000001,3.0365,1.24464,0.36302,1.2965,1.6703999999999999,0.4872,1.74,3.03984,0.8866200000000001,3.1665,1.24464,0.36302,1.2965,1.7952,0.5236000000000001,1.87
2021-03-24 23:00:00,2.76336,0.80598,2.8785,1.31376,0.38318,1.3685,1.4496,0.4228,1.51,2.86896,0.8367800000000001,2.9885,1.31376,0.38318,1.3685,1.5552000000000001,0.4536,1.62
2021-03-24 23:30:00,2.61504,0.7627200000000001,2.724,1.27104,0.37072000000000005,1.324,1.344,0.392,1.4,2.69184,0.78512,2.8040000000000003,1.27104,0.37072000000000005,1.324,1.4208,0.41440000000000005,1.48
2021-03-25 00:00:00,2.48832,0.7257600000000001,2.592,1.26912,0.37016000000000004,1.322,1.2192,0.3556,1.27,2.57472,0.7509600000000001,2.682,1.26912,0.37016000000000004,1.322,1.3056,0.3808,1.3599999999999999
2021-03-25 00:30:00,2.4984,0.7287,2.6025,1.26,0.3675,1.3125,1.2384,0.3612,1.29,2.5752,0.7511,2.6825,1.26,0.3675,1.3125,1.3152,0.3836,1.37
2021-03-25 01:00:00,2.50896,0.7317800000000001,2.6135,1.22256,0.35658,1.2735,1.2864,0.37520000000000003,1.34,2.62416,0.7653800000000001,2.7335000000000003,1.22256,0.35658,1.2735,1.4016,0.4088,1.46
2021-03-25 01:30:00,2.47152,0.7208600000000001,2.5745,1.28112,0.37366000000000005,1.3345,1.1904,0.3472,1.24,2.62512,0.76566,2.7345,1.28112,0.37366000000000005,1.3345,1.344,0.392,1.4
2021-03-25 02:00:00,2.4455999999999998,0.7133,2.5475,1.2264,0.3577,1.2775,1.2192,0.3556,1.27,2.6856,0.7833,2.7975,1.2264,0.3577,1.2775,1.4592,0.42560000000000003,1.52
2021-03-25 02:30:00,2.47488,0.72184,2.578,1.2940800000000001,0.37744000000000005,1.348,1.1808,0.34440000000000004,1.23,2.57088,0.7498400000000001,2.678,1.2940800000000001,0.37744000000000005,1.348,1.2768,0.3724,1.33
2021-03-25 03:00:00,2.4408,0.7119000000000001,2.5425,1.2792,0.37310000000000004,1.3325,1.1616,0.3388,1.21,2.5464,0.7427,2.6525,1.2792,0.37310000000000004,1.3325,1.2671999999999999,0.36960000000000004,1.32
2021-03-25 03:30:00,2.45376,0.7156800000000001,2.556,1.2825600000000001,0.37408,1.336,1.1712,0.3416,1.22,2.55936,0.74648,2.666,1.2825600000000001,0.37408,1.336,1.2768,0.3724,1.33
2021-03-25 04:00:00,2.43264,0.70952,2.534,1.30944,0.38192000000000004,1.3639999999999999,1.1232,0.3276,1.17,2.52864,0.7375200000000001,2.634,1.30944,0.38192000000000004,1.3639999999999999,1.2192,0.3556,1.27
2021-03-25 04:30:00,2.45424,0.71582,2.5564999999999998,1.30224,0.37982000000000005,1.3565,1.152,0.336,1.2,2.55984,0.7466200000000001,2.6665,1.30224,0.37982000000000005,1.3565,1.2576,0.3668,1.31
2021-03-25 05:00:00,2.4700800000000003,0.7204400000000001,2.573,1.29888,0.37884,1.353,1.1712,0.3416,1.22,2.56608,0.7484400000000001,2.673,1.29888,0.37884,1.353,1.2671999999999999,0.36960000000000004,1.32
2021-03-25 05:30:00,2.54928,0.7435400000000001,2.6555,1.32048,0.38514000000000004,1.3755,1.2288000000000001,0.3584,1.28,2.65488,0.77434,2.7655000000000003,1.32048,0.38514000000000004,1.3755,1.3344,0.38920000000000005,1.3900000000000001
2021-03-25 06:00:00,2.64816,0.7723800000000001,2.7585,1.34256,0.39158000000000004,1.3985,1.3056,0.3808,1.3599999999999999,2.88816,0.84238,3.0085,1.34256,0.39158000000000004,1.3985,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-25 06:30:00,3.07392,0.89656,3.202,1.33632,0.38976000000000005,1.392,1.7376,0.5068,1.81,3.22752,0.9413600000000001,3.362,1.33632,0.38976000000000005,1.392,1.8912,0.5516,1.97
2021-03-25 07:00:00,3.4128,0.9954000000000001,3.555,1.3104,0.38220000000000004,1.365,2.1024,0.6132000000000001,2.19,3.576,1.043,3.725,1.3104,0.38220000000000004,1.365,2.2656,0.6608,2.36
2021-03-25 07:30:00,3.71424,1.08332,3.8689999999999998,1.35264,0.39452000000000004,1.409,2.3616,0.6888000000000001,2.46,3.89664,1.13652,4.059,1.35264,0.39452000000000004,1.409,2.544,0.742,2.65
2021-03-25 08:00:00,3.87984,1.13162,4.0415,1.4126400000000001,0.41202000000000005,1.4715,2.4672,0.7196,2.5700000000000003,4.08144,1.19042,4.2515,1.4126400000000001,0.41202000000000005,1.4715,2.6688,0.7784000000000001,2.7800000000000002
2021-03-25 08:30:00,4.06032,1.18426,4.2295,1.4011200000000001,0.40866,1.4595,2.6592000000000002,0.7756000000000001,2.77,4.28112,1.24866,4.4595,1.4011200000000001,0.40866,1.4595,2.88,0.84,3.0
2021-03-25 09:00:00,4.14048,1.20764,4.313,1.35648,0.39564000000000005,1.413,2.784,0.812,2.9,4.35168,1.26924,4.533,1.35648,0.39564000000000005,1.413,2.9952,0.8736,3.12
2021-03-25 09:30:00,4.08624,1.19182,4.2565,1.50384,0.43862,1.5665,2.5824,0.7532,2.69,4.30704,1.25622,4.4865,1.50384,0.43862,1.5665,2.8032,0.8176,2.92
2021-03-25 10:00:00,3.92688,1.14534,4.0905,1.72848,0.50414,1.8005,2.1984,0.6412,2.29,4.14768,1.20974,4.3205,1.72848,0.50414,1.8005,2.4192,0.7056,2.52
2021-03-25 10:30:00,3.89472,1.13596,4.057,1.64832,0.48076,1.717,2.2464,0.6552,2.34,4.10592,1.19756,4.277,1.64832,0.48076,1.717,2.4576000000000002,0.7168,2.56
2021-03-25 11:00:00,3.86496,1.12728,4.026,1.58016,0.46088,1.646,2.2848,0.6664,2.38,4.07616,1.18888,4.246,1.58016,0.46088,1.646,2.496,0.728,2.6
2021-03-25 11:30:00,3.67056,1.07058,3.8235,1.56816,0.45738000000000006,1.6335000000000002,2.1024,0.6132000000000001,2.19,3.88176,1.13218,4.0435,1.56816,0.45738000000000006,1.6335000000000002,2.3136,0.6748000000000001,2.41
2021-03-25 12:00:00,3.67632,1.07226,3.8295,1.66992,0.48706000000000005,1.7395,2.0064,0.5852,2.09,3.89712,1.13666,4.0595,1.66992,0.48706000000000005,1.7395,2.2272,0.6496000000000001,2.32
2021-03-25 12:30:00,3.8040000000000003,1.1095,3.9625,1.6152000000000002,0.4711,1.6825,2.1888,0.6384000000000001,2.2800000000000002,4.0152,1.1711,4.1825,1.6152000000000002,0.4711,1.6825,2.4,0.7000000000000001,2.5
2021-03-25 13:00:00,3.82896,1.11678,3.9885,1.50576,0.43918,1.5685,2.3232,0.6776,2.42,4.04016,1.17838,4.2085,1.50576,0.43918,1.5685,2.5343999999999998,0.7392000000000001,2.64
2021-03-25 13:30:00,3.5472,1.0346,3.6950000000000003,1.6752,0.48860000000000003,1.745,1.8719999999999999,0.546,1.9500000000000002,3.7584,1.0962,3.915,1.6752,0.48860000000000003,1.745,2.0832,0.6076,2.17
2021-03-25 14:00:00,3.48624,1.01682,3.6315,1.7102400000000002,0.49882000000000004,1.7815,1.776,0.518,1.85,3.68784,1.07562,3.8415,1.7102400000000002,0.49882000000000004,1.7815,1.9776,0.5768,2.06
2021-03-25 14:30:00,3.35088,0.9773400000000001,3.4905,1.66128,0.48454,1.7305000000000001,1.6896,0.4928,1.76,3.55248,1.03614,3.7005,1.66128,0.48454,1.7305000000000001,1.8912,0.5516,1.97
2021-03-25 15:00:00,3.32112,0.9686600000000001,3.4595000000000002,1.63152,0.47586000000000006,1.6995,1.6896,0.4928,1.76,3.50352,1.02186,3.6495,1.63152,0.47586000000000006,1.6995,1.8719999999999999,0.546,1.9500000000000002
2021-03-25 15:30:00,3.27408,0.9549400000000001,3.4105,1.5556800000000002,0.45374000000000003,1.6205,1.7184,0.5012,1.79,3.44688,1.00534,3.5905,1.5556800000000002,0.45374000000000003,1.6205,1.8912,0.5516,1.97
2021-03-25 16:00:00,3.37248,0.9836400000000001,3.513,1.50048,0.43764000000000003,1.5630000000000002,1.8719999999999999,0.546,1.9500000000000002,3.55488,1.03684,3.7030000000000003,1.50048,0.43764000000000003,1.5630000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-03-25 16:30:00,3.5428800000000003,1.03334,3.6905,1.39248,0.40614000000000006,1.4505,2.1504,0.6272,2.24,3.72528,1.08654,3.8805,1.39248,0.40614000000000006,1.4505,2.3328,0.6804,2.43
2021-03-25 17:00:00,3.73392,1.08906,3.8895,1.51632,0.44226000000000004,1.5795,2.2176,0.6468,2.31,3.91632,1.14226,4.0795,1.51632,0.44226000000000004,1.5795,2.4,0.7000000000000001,2.5
2021-03-25 17:30:00,3.7488,1.0934,3.9050000000000002,1.4256,0.4158,1.4849999999999999,2.3232,0.6776,2.42,3.9504,1.1522000000000001,4.115,1.4256,0.4158,1.4849999999999999,2.5248,0.7364,2.63
2021-03-25 18:00:00,3.83232,1.11776,3.992,1.3651200000000001,0.39816,1.422,2.4672,0.7196,2.5700000000000003,4.02432,1.1737600000000001,4.192,1.3651200000000001,0.39816,1.422,2.6592000000000002,0.7756000000000001,2.77
2021-03-25 18:30:00,3.9,1.1375,4.0625,1.4616,0.4263,1.5225,2.4384,0.7112,2.54,4.1016,1.1963,4.2725,1.4616,0.4263,1.5225,2.64,0.77,2.75
2021-03-25 19:00:00,4.07376,1.18818,4.2435,1.29936,0.37898000000000004,1.3535,2.7744,0.8092,2.89,4.27536,1.24698,4.4535,1.29936,0.37898000000000004,1.3535,2.976,0.868,3.1
2021-03-25 19:30:00,3.98688,1.16284,4.153,1.24128,0.36204000000000003,1.293,2.7456,0.8008000000000001,2.86,4.17888,1.21884,4.353,1.24128,0.36204000000000003,1.293,2.9376,0.8568,3.06
2021-03-25 20:00:00,3.83808,1.11944,3.998,1.28448,0.37464000000000003,1.338,2.5536,0.7448,2.66,4.02048,1.17264,4.188,1.28448,0.37464000000000003,1.338,2.7359999999999998,0.798,2.85
2021-03-25 20:30:00,3.6408,1.0619,3.7925,1.2984,0.37870000000000004,1.3525,2.3424,0.6832,2.44,3.8136,1.1123,3.9725,1.2984,0.37870000000000004,1.3525,2.5152,0.7336,2.62
2021-03-25 21:00:00,3.47232,1.01276,3.617,1.35072,0.39396000000000003,1.407,2.1216,0.6188,2.21,3.63552,1.06036,3.787,1.35072,0.39396000000000003,1.407,2.2848,0.6664,2.38
2021-03-25 21:30:00,3.26928,0.95354,3.4055,1.4068800000000001,0.41034000000000004,1.4655,1.8624,0.5432,1.94,3.42288,0.9983400000000001,3.5655,1.4068800000000001,0.41034000000000004,1.4655,2.016,0.588,2.1
2021-03-25 22:00:00,3.08352,0.89936,3.212,1.43232,0.41776,1.492,1.6512,0.48160000000000003,1.72,3.24672,0.94696,3.382,1.43232,0.41776,1.492,1.8144,0.5292,1.8900000000000001
2021-03-25 22:30:00,2.88912,0.8426600000000001,3.0095,1.39152,0.40586000000000005,1.4495,1.4976,0.4368,1.56,3.01392,0.8790600000000001,3.1395,1.39152,0.40586000000000005,1.4495,1.6224,0.4732,1.69
2021-03-25 23:00:00,2.71776,0.79268,2.831,1.4601600000000001,0.42588000000000004,1.521,1.2576,0.3668,1.31,2.8137600000000003,0.8206800000000001,2.931,1.4601600000000001,0.42588000000000004,1.521,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-25 23:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.0752,0.3136,1.12,2.63712,0.7691600000000001,2.747,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.1712,0.3416,1.22
2021-03-26 00:00:00,2.37888,0.69384,2.478,1.39968,0.40824000000000005,1.458,0.9792000000000001,0.2856,1.02,2.63808,0.76944,2.748,1.39968,0.40824000000000005,1.458,1.2384,0.3612,1.29
2021-03-26 00:30:00,2.43888,0.7113400000000001,2.5404999999999998,1.42128,0.41454,1.4805000000000001,1.0176,0.2968,1.06,2.52528,0.7365400000000001,2.6305,1.42128,0.41454,1.4805000000000001,1.104,0.322,1.15
2021-03-26 01:00:00,2.47152,0.7208600000000001,2.5745,1.47312,0.42966000000000004,1.5345,0.9984000000000001,0.2912,1.04,2.54832,0.74326,2.6545,1.47312,0.42966000000000004,1.5345,1.0752,0.3136,1.12
2021-03-26 01:30:00,2.42928,0.7085400000000001,2.5305,1.48848,0.43414,1.5505,0.9408000000000001,0.27440000000000003,0.98,2.50608,0.73094,2.6105,1.48848,0.43414,1.5505,1.0176,0.2968,1.06
2021-03-26 02:00:00,2.424,0.707,2.525,1.5504,0.45220000000000005,1.615,0.8736,0.2548,0.91,2.5008,0.7294,2.605,1.5504,0.45220000000000005,1.615,0.9504,0.2772,0.99
2021-03-26 02:30:00,2.41536,0.7044800000000001,2.516,1.54176,0.44968,1.6059999999999999,0.8736,0.2548,0.91,2.46336,0.71848,2.566,1.54176,0.44968,1.6059999999999999,0.9216000000000001,0.26880000000000004,0.96
2021-03-26 03:00:00,2.3976,0.6993,2.4975,1.5816,0.46130000000000004,1.6475,0.8160000000000001,0.23800000000000002,0.85,2.4264,0.7077,2.5275,1.5816,0.46130000000000004,1.6475,0.8448,0.2464,0.88
2021-03-26 03:30:00,2.3832,0.6951,2.4825,1.5575999999999999,0.45430000000000004,1.6225,0.8256,0.24080000000000001,0.86,2.4216,0.7063,2.5225,1.5575999999999999,0.45430000000000004,1.6225,0.864,0.252,0.9
2021-03-26 04:00:00,2.3616,0.6888000000000001,2.46,1.5744,0.4592,1.6400000000000001,0.7872,0.2296,0.8200000000000001,2.4,0.7000000000000001,2.5,1.5744,0.4592,1.6400000000000001,0.8256,0.24080000000000001,0.86
2021-03-26 04:30:00,2.33472,0.68096,2.432,1.44192,0.42056000000000004,1.502,0.8928,0.2604,0.93,2.41152,0.7033600000000001,2.512,1.44192,0.42056000000000004,1.502,0.9696,0.2828,1.01
2021-03-26 05:00:00,2.3664,0.6902,2.465,1.4352,0.4186,1.495,0.9312,0.2716,0.97,2.4144,0.7042,2.515,1.4352,0.4186,1.495,0.9792000000000001,0.2856,1.02
2021-03-26 05:30:00,2.39184,0.69762,2.4915000000000003,1.52784,0.44562,1.5915,0.864,0.252,0.9,2.52624,0.73682,2.6315,1.52784,0.44562,1.5915,0.9984000000000001,0.2912,1.04
2021-03-26 06:00:00,2.47104,0.72072,2.574,1.45344,0.42392,1.514,1.0176,0.2968,1.06,2.5766400000000003,0.7515200000000001,2.684,1.45344,0.42392,1.514,1.1232,0.3276,1.17
2021-03-26 06:30:00,2.81232,0.8202600000000001,2.9295,1.5259200000000002,0.44506,1.5895000000000001,1.2864,0.37520000000000003,1.34,2.95632,0.86226,3.0795,1.5259200000000002,0.44506,1.5895000000000001,1.4304000000000001,0.4172,1.49
2021-03-26 07:00:00,3.2088,0.9359000000000001,3.3425000000000002,1.6824,0.4907,1.7525,1.5264,0.44520000000000004,1.5899999999999999,3.3624,0.9807,3.5025,1.6824,0.4907,1.7525,1.6800000000000002,0.49,1.75
2021-03-26 07:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.8144,0.5292,1.8900000000000001,3.68352,1.07436,3.8369999999999997,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.9968,0.5824,2.08
2021-03-26 08:00:00,3.58944,1.04692,3.739,1.76544,0.51492,1.839,1.824,0.532,1.9,3.79104,1.10572,3.949,1.76544,0.51492,1.839,2.0256,0.5908,2.11
2021-03-26 08:30:00,3.7454400000000003,1.09242,3.9015,1.7102400000000002,0.49882000000000004,1.7815,2.0352,0.5936,2.12,3.96624,1.15682,4.1315,1.7102400000000002,0.49882000000000004,1.7815,2.2560000000000002,0.658,2.35
2021-03-26 09:00:00,3.74352,1.09186,3.8995,1.75632,0.51226,1.8295,1.9872,0.5796,2.07,3.96432,1.15626,4.1295,1.75632,0.51226,1.8295,2.208,0.644,2.3
2021-03-26 09:30:00,3.77856,1.10208,3.936,1.77216,0.51688,1.846,2.0064,0.5852,2.09,3.98016,1.1608800000000001,4.146,1.77216,0.51688,1.846,2.208,0.644,2.3
2021-03-26 10:00:00,4.00752,1.16886,4.1745,1.64592,0.48006000000000004,1.7145000000000001,2.3616,0.6888000000000001,2.46,4.22832,1.23326,4.4045,1.64592,0.48006000000000004,1.7145000000000001,2.5824,0.7532,2.69
2021-03-26 10:30:00,4.09536,1.19448,4.266,1.59936,0.46648000000000006,1.666,2.496,0.728,2.6,4.31616,1.25888,4.496,1.59936,0.46648000000000006,1.666,2.7168,0.7924,2.83
2021-03-26 11:00:00,4.14864,1.21002,4.3215,1.57584,0.45962000000000003,1.6415000000000002,2.5728,0.7504000000000001,2.68,4.37904,1.27722,4.5615,1.57584,0.45962000000000003,1.6415000000000002,2.8032,0.8176,2.92
2021-03-26 11:30:00,4.08096,1.19028,4.251,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.5728,0.7504000000000001,2.68,4.31136,1.2574800000000002,4.491,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.8032,0.8176,2.92
2021-03-26 12:00:00,4.1860800000000005,1.2209400000000001,4.3605,1.5076800000000001,0.43974,1.5705,2.6784,0.7812,2.79,4.41648,1.28814,4.6005,1.5076800000000001,0.43974,1.5705,2.9088000000000003,0.8484,3.03
2021-03-26 12:30:00,4.15248,1.21114,4.3255,1.47408,0.42994000000000004,1.5354999999999999,2.6784,0.7812,2.79,4.38288,1.27834,4.5655,1.47408,0.42994000000000004,1.5354999999999999,2.9088000000000003,0.8484,3.03
2021-03-26 13:00:00,4.04016,1.17838,4.2085,1.5729600000000001,0.45878,1.6385,2.4672,0.7196,2.5700000000000003,4.26096,1.24278,4.4385,1.5729600000000001,0.45878,1.6385,2.688,0.784,2.8
2021-03-26 13:30:00,3.87216,1.12938,4.0335,1.53936,0.44898000000000005,1.6035,2.3328,0.6804,2.43,4.08336,1.19098,4.2535,1.53936,0.44898000000000005,1.6035,2.544,0.742,2.65
2021-03-26 14:00:00,3.68016,1.07338,3.8335,1.5489600000000001,0.45178,1.6135000000000002,2.1312,0.6216,2.22,3.88176,1.13218,4.0435,1.5489600000000001,0.45178,1.6135000000000002,2.3328,0.6804,2.43
2021-03-26 14:30:00,3.7027200000000002,1.07996,3.857,1.16832,0.34076,1.217,2.5343999999999998,0.7392000000000001,2.64,3.89472,1.13596,4.057,1.16832,0.34076,1.217,2.7264,0.7952,2.84
2021-03-26 15:00:00,3.79728,1.10754,3.9555,0.66768,0.19474000000000002,0.6955,3.1296,0.9128000000000001,3.26,3.9700800000000003,1.15794,4.1355,0.66768,0.19474000000000002,0.6955,3.3024,0.9632000000000001,3.44
2021-03-26 15:30:00,3.51792,1.02606,3.6645,1.10832,0.32326000000000005,1.1545,2.4096,0.7028,2.51,3.70032,1.07926,3.8545,1.10832,0.32326000000000005,1.1545,2.592,0.756,2.7
2021-03-26 16:00:00,3.54528,1.03404,3.693,1.57728,0.46004000000000006,1.643,1.968,0.5740000000000001,2.05,3.74688,1.09284,3.903,1.57728,0.46004000000000006,1.643,2.1696,0.6328,2.26
2021-03-26 16:30:00,3.61296,1.05378,3.7635,1.48176,0.43218,1.5434999999999999,2.1312,0.6216,2.22,3.8049600000000003,1.10978,3.9635,1.48176,0.43218,1.5434999999999999,2.3232,0.6776,2.42
2021-03-26 17:00:00,3.61584,1.05462,3.7665,1.52304,0.44422000000000006,1.5865,2.0928,0.6104,2.18,3.80784,1.11062,3.9665,1.52304,0.44422000000000006,1.5865,2.2848,0.6664,2.38
2021-03-26 17:30:00,3.75312,1.09466,3.9095,1.37232,0.40026000000000006,1.4295,2.3808,0.6944,2.48,3.96432,1.15626,4.1295,1.37232,0.40026000000000006,1.4295,2.592,0.756,2.7
2021-03-26 18:00:00,3.8327999999999998,1.1179000000000001,3.9925,1.452,0.42350000000000004,1.5125000000000002,2.3808,0.6944,2.48,4.0344,1.1767,4.2025,1.452,0.42350000000000004,1.5125000000000002,2.5824,0.7532,2.69
2021-03-26 18:30:00,4.01904,1.17222,4.1865,1.46544,0.42742,1.5265,2.5536,0.7448,2.66,4.21104,1.22822,4.3865,1.46544,0.42742,1.5265,2.7456,0.8008000000000001,2.86
2021-03-26 19:00:00,4.08576,1.19168,4.256,1.50336,0.43848000000000004,1.566,2.5824,0.7532,2.69,4.26816,1.24488,4.446,1.50336,0.43848000000000004,1.566,2.7648,0.8064,2.88
2021-03-26 19:30:00,4.11936,1.20148,4.291,1.56576,0.45668000000000003,1.631,2.5536,0.7448,2.66,4.31136,1.2574800000000002,4.491,1.56576,0.45668000000000003,1.631,2.7456,0.8008000000000001,2.86
2021-03-26 20:00:00,3.87264,1.12952,4.034,1.49184,0.43512000000000006,1.554,2.3808,0.6944,2.48,4.04544,1.17992,4.214,1.49184,0.43512000000000006,1.554,2.5536,0.7448,2.66
2021-03-26 20:30:00,3.62448,1.05714,3.7755,1.39728,0.40754,1.4555,2.2272,0.6496000000000001,2.32,3.77808,1.10194,3.9355,1.39728,0.40754,1.4555,2.3808,0.6944,2.48
2021-03-26 21:00:00,3.47472,1.01346,3.6195,1.48752,0.43386,1.5495,1.9872,0.5796,2.07,3.62832,1.05826,3.7795,1.48752,0.43386,1.5495,2.1408,0.6244000000000001,2.23
2021-03-26 21:30:00,3.29856,0.96208,3.436,1.58016,0.46088,1.646,1.7184,0.5012,1.79,3.45216,1.00688,3.596,1.58016,0.46088,1.646,1.8719999999999999,0.546,1.9500000000000002
2021-03-26 22:00:00,3.15552,0.9203600000000001,3.287,1.62912,0.47516,1.697,1.5264,0.44520000000000004,1.5899999999999999,3.2995200000000002,0.9623600000000001,3.437,1.62912,0.47516,1.697,1.6703999999999999,0.4872,1.74
2021-03-26 22:30:00,2.952,0.861,3.075,1.5216,0.44380000000000003,1.585,1.4304000000000001,0.4172,1.49,3.0768,0.8974000000000001,3.205,1.5216,0.44380000000000003,1.585,1.5552000000000001,0.4536,1.62
2021-03-26 23:00:00,2.8032,0.8176,2.92,1.4016,0.4088,1.46,1.4016,0.4088,1.46,2.9184,0.8512000000000001,3.04,1.4016,0.4088,1.46,1.5168,0.4424,1.58
2021-03-26 23:30:00,2.69712,0.78666,2.8095,1.55472,0.45346000000000003,1.6195,1.1424,0.3332,1.19,2.77392,0.8090600000000001,2.8895,1.55472,0.45346000000000003,1.6195,1.2192,0.3556,1.27
2021-03-27 00:00:00,2.59104,0.7557200000000001,2.699,1.6214400000000002,0.47292000000000006,1.689,0.9696,0.2828,1.01,2.61984,0.76412,2.729,1.6214400000000002,0.47292000000000006,1.689,0.9984000000000001,0.2912,1.04
2021-03-28 00:30:00,2.50272,0.72996,2.607,1.60032,0.46676000000000006,1.667,0.9024000000000001,0.2632,0.9400000000000001,2.51232,0.7327600000000001,2.617,1.60032,0.46676000000000006,1.667,0.912,0.266,0.9500000000000001
2021-03-28 01:00:00,2.5171200000000002,0.73416,2.622,1.59552,0.46536000000000005,1.662,0.9216000000000001,0.26880000000000004,0.96,2.5171200000000002,0.73416,2.622,1.59552,0.46536000000000005,1.662,0.9216000000000001,0.26880000000000004,0.96
2021-03-28 01:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6176,0.4718,1.685,0.00288,0.00084,0.003,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6176,0.4718,1.685,0.00288,0.00084,0.003
2021-03-28 02:00:00,1.6622400000000002,0.48482000000000003,1.7315,1.65936,0.48398,1.7285,0.00288,0.00084,0.003,1.6622400000000002,0.48482000000000003,1.7315,1.65936,0.48398,1.7285,0.00288,0.00084,0.003
2021-03-28 02:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.6675200000000001,0.48636,1.737,0.8736,0.2548,0.91,2.53152,0.73836,2.637,1.6675200000000001,0.48636,1.737,0.864,0.252,0.9
2021-03-28 03:00:00,2.4878400000000003,0.72562,2.5915,1.69104,0.49322000000000005,1.7615,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.49744,0.7284200000000001,2.6015,1.69104,0.49322000000000005,1.7615,0.8064,0.23520000000000002,0.84
2021-03-28 03:30:00,2.45472,0.71596,2.557,1.69632,0.49476000000000003,1.767,0.7584000000000001,0.2212,0.79,2.47392,0.7215600000000001,2.577,1.69632,0.49476000000000003,1.767,0.7776000000000001,0.2268,0.81
2021-03-28 04:00:00,2.41104,0.7032200000000001,2.5115,1.70064,0.49602,1.7715,0.7104,0.20720000000000002,0.74,2.4398400000000002,0.71162,2.5415,1.70064,0.49602,1.7715,0.7392000000000001,0.2156,0.77
2021-03-28 04:30:00,2.4220800000000002,0.7064400000000001,2.523,1.6924800000000002,0.49364,1.763,0.7296,0.21280000000000002,0.76,2.43168,0.7092400000000001,2.533,1.6924800000000002,0.49364,1.763,0.7392000000000001,0.2156,0.77
2021-03-28 05:00:00,2.42784,0.7081200000000001,2.529,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.7296,0.21280000000000002,0.76,2.40864,0.70252,2.509,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.7104,0.20720000000000002,0.74
2021-03-28 05:30:00,2.42016,0.7058800000000001,2.521,1.70016,0.49588000000000004,1.771,0.72,0.21,0.75,2.42016,0.7058800000000001,2.521,1.70016,0.49588000000000004,1.771,0.72,0.21,0.75
2021-03-28 06:00:00,2.4408,0.7119000000000001,2.5425,1.7016,0.4963,1.7725,0.7392000000000001,0.2156,0.77,2.4504,0.7147,2.5525,1.7016,0.4963,1.7725,0.7488,0.2184,0.78
2021-03-28 06:30:00,2.46,0.7175,2.5625,1.7016,0.4963,1.7725,0.7584000000000001,0.2212,0.79,2.4792,0.7231000000000001,2.5825,1.7016,0.4963,1.7725,0.7776000000000001,0.2268,0.81
2021-03-28 07:00:00,2.45472,0.71596,2.557,1.70592,0.49756000000000006,1.7770000000000001,0.7488,0.2184,0.78,2.55072,0.7439600000000001,2.657,1.70592,0.49756000000000006,1.7770000000000001,0.8448,0.2464,0.88
2021-03-28 07:30:00,2.2968,0.6699,2.3925,1.7112,0.49910000000000004,1.7825000000000002,0.5856,0.1708,0.61,2.8056,0.8183,2.9225000000000003,1.7112,0.49910000000000004,1.7825000000000002,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 08:00:00,2.56752,0.7488600000000001,2.6745,1.72272,0.50246,1.7945,0.8448,0.2464,0.88,2.62512,0.76566,2.7345,1.72272,0.50246,1.7945,0.9024000000000001,0.2632,0.9400000000000001
2021-03-28 08:30:00,2.65344,0.77392,2.7640000000000002,1.7222400000000002,0.50232,1.794,0.9312,0.2716,0.97,2.73984,0.79912,2.854,1.7222400000000002,0.50232,1.794,1.0176,0.2968,1.06
2021-03-28 09:00:00,2.69856,0.7870800000000001,2.811,1.72896,0.5042800000000001,1.8010000000000002,0.9696,0.2828,1.01,2.82336,0.8234800000000001,2.941,1.72896,0.5042800000000001,1.8010000000000002,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 09:30:00,2.8617600000000003,0.8346800000000001,2.981,1.7577600000000002,0.51268,1.831,1.104,0.322,1.15,2.99616,0.8738800000000001,3.121,1.7577600000000002,0.51268,1.831,1.2384,0.3612,1.29
2021-03-28 10:00:00,2.9232,0.8526,3.045,1.6944,0.49420000000000003,1.7650000000000001,1.2288000000000001,0.3584,1.28,3.1152,0.9086000000000001,3.245,1.6944,0.49420000000000003,1.7650000000000001,1.4208,0.41440000000000005,1.48
2021-03-28 10:30:00,2.95344,0.8614200000000001,3.0765,1.72464,0.50302,1.7965,1.2288000000000001,0.3584,1.28,3.28944,0.95942,3.4265,1.72464,0.50302,1.7965,1.5648,0.45640000000000003,1.63
2021-03-28 11:00:00,3.108,0.9065000000000001,3.2375,1.6776,0.4893,1.7475,1.4304000000000001,0.4172,1.49,3.2616,0.9513,3.3975,1.6776,0.4893,1.7475,1.584,0.462,1.65
2021-03-28 11:30:00,3.19776,0.9326800000000001,3.331,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.488,0.434,1.55,3.35136,0.9774800000000001,3.491,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.6416,0.4788,1.71
2021-03-28 12:00:00,3.29568,0.9612400000000001,3.433,1.67328,0.48804000000000003,1.7429999999999999,1.6224,0.4732,1.69,3.44928,1.00604,3.593,1.67328,0.48804000000000003,1.7429999999999999,1.776,0.518,1.85
2021-03-28 12:30:00,3.28416,0.9578800000000001,3.421,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6224,0.4732,1.69,3.45696,1.00828,3.601,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.7952,0.5236000000000001,1.87
2021-03-28 13:00:00,3.40464,0.9930200000000001,3.5465,1.7150400000000001,0.50022,1.7865000000000002,1.6896,0.4928,1.76,3.57744,1.04342,3.7265,1.7150400000000001,0.50022,1.7865000000000002,1.8624,0.5432,1.94
2021-03-28 13:30:00,3.22944,0.9419200000000001,3.364,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.40224,0.9923200000000001,3.544,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.8048000000000002,0.5264,1.88
2021-03-28 14:00:00,3.01728,0.88004,3.143,1.5964800000000001,0.46564000000000005,1.663,1.4208,0.41440000000000005,1.48,3.19008,0.93044,3.323,1.5964800000000001,0.46564000000000005,1.663,1.5936,0.46480000000000005,1.6600000000000001
2021-03-28 14:30:00,3.15696,0.92078,3.2885,1.59216,0.46438,1.6585,1.5648,0.45640000000000003,1.63,3.32016,0.9683800000000001,3.4585,1.59216,0.46438,1.6585,1.728,0.504,1.8
2021-03-28 15:00:00,3.15072,0.9189600000000001,3.282,1.58592,0.46256,1.6520000000000001,1.5648,0.45640000000000003,1.63,3.29472,0.96096,3.432,1.58592,0.46256,1.6520000000000001,1.7088,0.4984,1.78
2021-03-28 15:30:00,3.15984,0.9216200000000001,3.2915,1.5854400000000002,0.46242000000000005,1.6515,1.5744,0.4592,1.6400000000000001,3.30384,0.96362,3.4415,1.5854400000000002,0.46242000000000005,1.6515,1.7184,0.5012,1.79
2021-03-28 16:00:00,3.31968,0.9682400000000001,3.458,1.5916800000000002,0.46424000000000004,1.658,1.728,0.504,1.8,3.48288,1.01584,3.628,1.5916800000000002,0.46424000000000004,1.658,1.8912,0.5516,1.97
2021-03-28 16:30:00,3.38064,0.9860200000000001,3.5215,1.59504,0.46522,1.6615,1.7856,0.5208,1.8599999999999999,3.53424,1.03082,3.6814999999999998,1.59504,0.46522,1.6615,1.9392,0.5656,2.02
2021-03-28 17:00:00,3.41904,0.9972200000000001,3.5615,1.55664,0.45402000000000003,1.6215000000000002,1.8624,0.5432,1.94,3.60144,1.05042,3.7515,1.55664,0.45402000000000003,1.6215000000000002,2.0448,0.5964,2.13
2021-03-28 17:30:00,3.59136,1.04748,3.741,1.5849600000000001,0.46228,1.651,2.0064,0.5852,2.09,3.76416,1.09788,3.9210000000000003,1.5849600000000001,0.46228,1.651,2.1792,0.6356,2.27
2021-03-28 18:00:00,3.7329600000000003,1.08878,3.8885,1.6209600000000002,0.47278000000000003,1.6885,2.112,0.616,2.2,3.90576,1.13918,4.0685,1.6209600000000002,0.47278000000000003,1.6885,2.2848,0.6664,2.38
2021-03-28 18:30:00,3.68448,1.07464,3.838,1.63968,0.47824000000000005,1.708,2.0448,0.5964,2.13,3.84768,1.1222400000000001,4.008,1.63968,0.47824000000000005,1.708,2.208,0.644,2.3
2021-03-28 19:00:00,3.55296,1.03628,3.701,1.62336,0.47348,1.691,1.9296000000000002,0.5628000000000001,2.01,3.71616,1.08388,3.871,1.62336,0.47348,1.691,2.0928,0.6104,2.18
2021-03-28 19:30:00,3.49008,1.01794,3.6355,1.62768,0.47474000000000005,1.6955,1.8624,0.5432,1.94,3.65328,1.06554,3.8055,1.62768,0.47474000000000005,1.6955,2.0256,0.5908,2.11
2021-03-28 20:00:00,3.39744,0.9909200000000001,3.539,1.59264,0.46452000000000004,1.659,1.8048000000000002,0.5264,1.88,3.5606400000000002,1.03852,3.709,1.59264,0.46452000000000004,1.659,1.968,0.5740000000000001,2.05
2021-03-28 20:30:00,3.33408,0.9724400000000001,3.473,1.61568,0.47124000000000005,1.683,1.7184,0.5012,1.79,3.4780800000000003,1.01444,3.623,1.61568,0.47124000000000005,1.683,1.8624,0.5432,1.94
2021-03-28 21:00:00,3.2304,0.9422,3.365,1.6272,0.4746,1.695,1.6032000000000002,0.4676,1.67,3.3744,0.9842000000000001,3.515,1.6272,0.4746,1.695,1.7472,0.5096,1.82
2021-03-28 21:30:00,3.1488,0.9184,3.2800000000000002,1.6800000000000002,0.49,1.75,1.4688,0.4284,1.53,3.2832,0.9576,3.42,1.6800000000000002,0.49,1.75,1.6032000000000002,0.4676,1.67
2021-03-28 22:00:00,3.00528,0.8765400000000001,3.1305,1.6804800000000002,0.49014,1.7505000000000002,1.3248,0.3864,1.38,3.12048,0.9101400000000001,3.2505,1.6804800000000002,0.49014,1.7505000000000002,1.44,0.42,1.5
2021-03-28 22:30:00,2.8084800000000003,0.8191400000000001,2.9255,1.67568,0.48874000000000006,1.7455,1.1328,0.3304,1.18,3.00048,0.87514,3.1255,1.67568,0.48874000000000006,1.7455,1.3248,0.3864,1.38
2021-03-28 23:00:00,2.6832000000000003,0.7826000000000001,2.795,1.6560000000000001,0.483,1.725,1.0272000000000001,0.29960000000000003,1.07,2.7504,0.8022,2.865,1.6560000000000001,0.483,1.725,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 23:30:00,2.4912,0.7266,2.5949999999999998,1.6560000000000001,0.483,1.725,0.8352,0.2436,0.87,2.664,0.777,2.775,1.6560000000000001,0.483,1.725,1.008,0.294,1.05
2021-03-29 00:00:00,2.4816000000000003,0.7238,2.585,1.6560000000000001,0.483,1.725,0.8256,0.24080000000000001,0.86,2.5584,0.7462000000000001,2.665,1.6560000000000001,0.483,1.725,0.9024000000000001,0.2632,0.9400000000000001
2021-03-29 00:30:00,2.19552,0.64036,2.287,1.62912,0.47516,1.697,0.5664,0.1652,0.59,2.77152,0.8083600000000001,2.887,1.62912,0.47516,1.697,1.1424,0.3332,1.19
2021-03-29 01:00:00,2.09904,0.6122200000000001,2.1865,1.65744,0.48342,1.7265000000000001,0.44160000000000005,0.1288,0.46,2.85744,0.83342,2.9765,1.65744,0.48342,1.7265000000000001,1.2,0.35000000000000003,1.25
2021-03-29 01:30:00,2.13744,0.6234200000000001,2.2265,1.6862400000000002,0.49182000000000003,1.7565,0.45120000000000005,0.1316,0.47000000000000003,2.88624,0.8418200000000001,3.0065,1.6862400000000002,0.49182000000000003,1.7565,1.2,0.35000000000000003,1.25
2021-03-29 02:00:00,2.18352,0.6368600000000001,2.2745,1.69392,0.49406000000000005,1.7645,0.48960000000000004,0.1428,0.51,2.9035200000000003,0.8468600000000001,3.0245,1.69392,0.49406000000000005,1.7645,1.2096,0.3528,1.26
2021-03-29 02:30:00,2.18544,0.6374200000000001,2.2765,1.69584,0.49462000000000006,1.7665000000000002,0.48960000000000004,0.1428,0.51,2.89584,0.84462,3.0165,1.69584,0.49462000000000006,1.7665000000000002,1.2,0.35000000000000003,1.25
2021-03-29 03:00:00,2.14848,0.6266400000000001,2.238,1.67808,0.48944000000000004,1.748,0.47040000000000004,0.13720000000000002,0.49,2.8492800000000003,0.8310400000000001,2.968,1.67808,0.48944000000000004,1.748,1.1712,0.3416,1.22
2021-03-29 03:30:00,2.17488,0.63434,2.2655,1.62768,0.47474000000000005,1.6955,0.5472,0.15960000000000002,0.5700000000000001,2.82768,0.82474,2.9455,1.62768,0.47474000000000005,1.6955,1.2,0.35000000000000003,1.25
2021-03-29 04:00:00,2.14992,0.6270600000000001,2.2395,1.62192,0.47306000000000004,1.6895,0.528,0.154,0.55,2.80272,0.8174600000000001,2.9195,1.62192,0.47306000000000004,1.6895,1.1808,0.34440000000000004,1.23
2021-03-29 04:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.54752,0.45136000000000004,1.612,0.6336,0.18480000000000002,0.66,2.78592,0.8125600000000001,2.902,1.54752,0.45136000000000004,1.612,1.2384,0.3612,1.29
2021-03-29 05:00:00,2.12064,0.6185200000000001,2.209,1.5254400000000001,0.44492000000000004,1.589,0.5952000000000001,0.1736,0.62,2.7542400000000002,0.80332,2.8689999999999998,1.5254400000000001,0.44492000000000004,1.589,1.2288000000000001,0.3584,1.28
2021-03-29 05:30:00,2.2128,0.6454000000000001,2.305,1.5216,0.44380000000000003,1.585,0.6912,0.2016,0.72,2.808,0.8190000000000001,2.925,1.5216,0.44380000000000003,1.585,1.2864,0.37520000000000003,1.34
2021-03-29 06:00:00,2.36496,0.6897800000000001,2.4635,1.51056,0.44058,1.5735000000000001,0.8544,0.2492,0.89,2.89296,0.8437800000000001,3.0135,1.51056,0.44058,1.5735000000000001,1.3824,0.4032,1.44
2021-03-29 06:30:00,2.8022400000000003,0.81732,2.919,1.53504,0.44772000000000006,1.599,1.2671999999999999,0.36960000000000004,1.32,3.16704,0.9237200000000001,3.299,1.53504,0.44772000000000006,1.599,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-29 07:00:00,3.12864,0.9125200000000001,3.259,1.50624,0.43932000000000004,1.569,1.6224,0.4732,1.69,3.29184,0.9601200000000001,3.429,1.50624,0.43932000000000004,1.569,1.7856,0.5208,1.8599999999999999
2021-03-29 07:30:00,3.31056,0.9655800000000001,3.4485,1.48656,0.43358,1.5485,1.824,0.532,1.9,3.47376,1.01318,3.6185,1.48656,0.43358,1.5485,1.9872,0.5796,2.07
2021-03-29 08:00:00,3.50352,1.02186,3.6495,1.54512,0.45066000000000006,1.6095000000000002,1.9584000000000001,0.5712,2.04,3.69552,1.07786,3.8495,1.54512,0.45066000000000006,1.6095000000000002,2.1504,0.6272,2.24
2021-03-29 08:30:00,3.7747200000000003,1.10096,3.932,1.64352,0.47936000000000006,1.712,2.1312,0.6216,2.22,3.9763200000000003,1.15976,4.142,1.64352,0.47936000000000006,1.712,2.3328,0.6804,2.43
2021-03-29 09:00:00,4.04496,1.17978,4.2135,1.57776,0.46018000000000003,1.6435,2.4672,0.7196,2.5700000000000003,4.25616,1.24138,4.4335,1.57776,0.46018000000000003,1.6435,2.6784,0.7812,2.79
2021-03-29 09:30:00,4.12368,1.20274,4.2955,1.5316800000000002,0.44674,1.5955,2.592,0.756,2.7,4.34448,1.26714,4.5255,1.5316800000000002,0.44674,1.5955,2.8128,0.8204,2.93
2021-03-29 10:00:00,4.08576,1.19168,4.256,1.58016,0.46088,1.646,2.5056000000000003,0.7308,2.61,4.25856,1.24208,4.436,1.58016,0.46088,1.646,2.6784,0.7812,2.79
2021-03-29 10:30:00,3.98976,1.16368,4.156,1.57056,0.45808000000000004,1.6360000000000001,2.4192,0.7056,2.52,4.08576,1.19168,4.256,1.57056,0.45808000000000004,1.6360000000000001,2.5152,0.7336,2.62
2021-03-29 11:00:00,3.85584,1.12462,4.0165,1.7342400000000002,0.50582,1.8065,2.1216,0.6188,2.21,4.04784,1.18062,4.2165,1.7342400000000002,0.50582,1.8065,2.3136,0.6748000000000001,2.41
2021-03-29 11:30:00,3.77088,1.09984,3.928,1.7452800000000002,0.50904,1.818,2.0256,0.5908,2.11,3.99168,1.16424,4.158,1.7452800000000002,0.50904,1.818,2.2464,0.6552,2.34
2021-03-29 12:00:00,3.85584,1.12462,4.0165,1.7630400000000002,0.51422,1.8365,2.0928,0.6104,2.18,4.05744,1.18342,4.2265,1.7630400000000002,0.51422,1.8365,2.2944,0.6692,2.39
2021-03-29 12:30:00,3.88032,1.13176,4.042,1.65312,0.48216000000000003,1.722,2.2272,0.6496000000000001,2.32,4.09152,1.19336,4.2620000000000005,1.65312,0.48216000000000003,1.722,2.4384,0.7112,2.54
2021-03-29 13:00:00,3.7872,1.1046,3.9450000000000003,1.8288000000000002,0.5334,1.905,1.9584000000000001,0.5712,2.04,4.008,1.169,4.175,1.8288000000000002,0.5334,1.905,2.1792,0.6356,2.27
2021-03-29 13:30:00,3.57456,1.04258,3.7235,1.6449600000000002,0.47978000000000004,1.7135,1.9296000000000002,0.5628000000000001,2.01,3.78576,1.10418,3.9435000000000002,1.6449600000000002,0.47978000000000004,1.7135,2.1408,0.6244000000000001,2.23
2021-03-29 14:00:00,3.4176,0.9968,3.56,1.6703999999999999,0.4872,1.74,1.7472,0.5096,1.82,3.6192,1.0556,3.77,1.6703999999999999,0.4872,1.74,1.9488,0.5684,2.03
2021-03-29 14:30:00,3.37104,0.9832200000000001,3.5115,1.64304,0.47922000000000003,1.7115,1.728,0.504,1.8,3.58224,1.04482,3.7315,1.64304,0.47922000000000003,1.7115,1.9392,0.5656,2.02
2021-03-29 15:00:00,3.29424,0.9608200000000001,3.4314999999999998,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.4784000000000002,0.4312,1.54,3.50544,1.02242,3.6515,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.6896,0.4928,1.76
2021-03-29 15:30:00,3.29616,0.9613800000000001,3.4335,1.76016,0.5133800000000001,1.8335,1.536,0.448,1.6,3.49776,1.02018,3.6435,1.76016,0.5133800000000001,1.8335,1.7376,0.5068,1.81
2021-03-29 16:00:00,3.30384,0.96362,3.4415,1.26864,0.37002,1.3215,2.0352,0.5936,2.12,3.48624,1.01682,3.6315,1.26864,0.37002,1.3215,2.2176,0.6468,2.31
2021-03-29 16:30:00,3.36288,0.98084,3.503,1.29888,0.37884,1.353,2.064,0.602,2.15,3.54528,1.03404,3.693,1.29888,0.37884,1.353,2.2464,0.6552,2.34
2021-03-29 17:00:00,3.36,0.98,3.5,1.4016,0.4088,1.46,1.9584000000000001,0.5712,2.04,3.552,1.036,3.7,1.4016,0.4088,1.46,2.1504,0.6272,2.24
2021-03-29 17:30:00,3.37104,0.9832200000000001,3.5115,1.36464,0.39802000000000004,1.4215,2.0064,0.5852,2.09,3.55344,1.03642,3.7015000000000002,1.36464,0.39802000000000004,1.4215,2.1888,0.6384000000000001,2.2800000000000002
2021-03-29 18:00:00,3.55728,1.03754,3.7055,0.96528,0.28154,1.0055,2.592,0.756,2.7,3.73968,1.09074,3.8955,0.96528,0.28154,1.0055,2.7744,0.8092,2.89
2021-03-29 18:30:00,3.64368,1.06274,3.7955,0.5908800000000001,0.17234000000000002,0.6155,3.0528,0.8904000000000001,3.18,3.8164800000000003,1.11314,3.9755000000000003,0.5908800000000001,0.17234000000000002,0.6155,3.2256,0.9408000000000001,3.36
2021-03-29 19:00:00,3.61248,1.05364,3.763,0.51168,0.14924,0.533,3.1008,0.9044000000000001,3.23,3.77568,1.10124,3.933,0.51168,0.14924,0.533,3.2640000000000002,0.9520000000000001,3.4
2021-03-29 19:30:00,3.5846400000000003,1.04552,3.734,0.5894400000000001,0.17192000000000002,0.614,2.9952,0.8736,3.12,3.74784,1.09312,3.904,0.5894400000000001,0.17192000000000002,0.614,3.1584,0.9212,3.29
2021-03-29 20:00:00,3.63408,1.05994,3.7855,0.47568000000000005,0.13874,0.4955,3.1584,0.9212,3.29,3.78768,1.10474,3.9455,0.47568000000000005,0.13874,0.4955,3.312,0.966,3.45
2021-03-29 20:30:00,3.73104,1.08822,3.8865,0.47664000000000006,0.13902,0.4965,3.2544,0.9492,3.39,3.86544,1.12742,4.0265,0.47664000000000006,0.13902,0.4965,3.3888,0.9884000000000001,3.5300000000000002
2021-03-29 21:00:00,3.56784,1.04062,3.7165,0.42864,0.12502000000000002,0.4465,3.1392,0.9156000000000001,3.27,3.70224,1.07982,3.8565,0.42864,0.12502000000000002,0.4465,3.2736,0.9548000000000001,3.41
2021-03-29 21:30:00,3.25728,0.9500400000000001,3.393,1.15488,0.33684000000000003,1.203,2.1024,0.6132000000000001,2.19,3.40128,0.99204,3.543,1.15488,0.33684000000000003,1.203,2.2464,0.6552,2.34
2021-03-29 22:00:00,3.04992,0.88956,3.177,1.30272,0.37996,1.357,1.7472,0.5096,1.82,3.19392,0.93156,3.327,1.30272,0.37996,1.357,1.8912,0.5516,1.97
2021-03-29 22:30:00,2.88384,0.8411200000000001,3.004,1.08864,0.31752,1.134,1.7952,0.5236000000000001,1.87,3.01824,0.8803200000000001,3.144,1.08864,0.31752,1.134,1.9296000000000002,0.5628000000000001,2.01
2021-03-29 23:00:00,2.71296,0.7912800000000001,2.826,1.32096,0.38528,1.376,1.392,0.406,1.45,2.82816,0.8248800000000001,2.946,1.32096,0.38528,1.376,1.5072,0.43960000000000005,1.57
2021-03-29 23:30:00,2.55456,0.7450800000000001,2.661,1.11456,0.32508000000000004,1.161,1.44,0.42,1.5,2.65056,0.7730800000000001,2.761,1.11456,0.32508000000000004,1.161,1.536,0.448,1.6
2021-03-30 00:00:00,2.4168,0.7049000000000001,2.5175,1.3032,0.3801,1.3575,1.1136,0.32480000000000003,1.16,2.4936,0.7273000000000001,2.5975,1.3032,0.3801,1.3575,1.1904,0.3472,1.24
2021-03-31 00:30:00,2.2584,0.6587000000000001,2.3525,1.1832,0.3451,1.2325,1.0752,0.3136,1.12,2.3448,0.6839000000000001,2.4425,1.1832,0.3451,1.2325,1.1616,0.3388,1.21
2021-03-31 01:00:00,2.19792,0.6410600000000001,2.2895,1.15152,0.33586000000000005,1.1995,1.0464,0.3052,1.09,2.28432,0.6662600000000001,2.3795,1.15152,0.33586000000000005,1.1995,1.1328,0.3304,1.18
2021-03-31 01:30:00,2.20416,0.64288,2.296,1.10016,0.32088,1.146,1.104,0.322,1.15,2.28096,0.6652800000000001,2.376,1.10016,0.32088,1.146,1.1808,0.34440000000000004,1.23
2021-03-31 02:00:00,2.21808,0.6469400000000001,2.3105,1.09488,0.31934,1.1405,1.1232,0.3276,1.17,2.30448,0.6721400000000001,2.4005,1.09488,0.31934,1.1405,1.2096,0.3528,1.26
2021-03-31 02:30:00,2.22,0.6475000000000001,2.3125,1.1256,0.32830000000000004,1.1725,1.0944,0.31920000000000004,1.1400000000000001,2.3064,0.6727000000000001,2.4025,1.1256,0.32830000000000004,1.1725,1.1808,0.34440000000000004,1.23
2021-03-31 03:00:00,2.1792,0.6356,2.27,1.1136,0.32480000000000003,1.16,1.0656,0.3108,1.11,2.2752,0.6636000000000001,2.37,1.1136,0.32480000000000003,1.16,1.1616,0.3388,1.21
2021-03-31 03:30:00,2.16528,0.6315400000000001,2.2555,1.07088,0.31234,1.1155,1.0944,0.31920000000000004,1.1400000000000001,2.26128,0.65954,2.3555,1.07088,0.31234,1.1155,1.1904,0.3472,1.24
2021-03-31 04:00:00,2.14464,0.6255200000000001,2.234,1.05024,0.30632000000000004,1.094,1.0944,0.31920000000000004,1.1400000000000001,2.24064,0.6535200000000001,2.334,1.05024,0.30632000000000004,1.094,1.1904,0.3472,1.24
2021-03-31 04:30:00,2.1907200000000002,0.6389600000000001,2.282,1.05792,0.30856,1.102,1.1328,0.3304,1.18,2.27712,0.6641600000000001,2.372,1.05792,0.30856,1.102,1.2192,0.3556,1.27
2021-03-31 05:00:00,2.15856,0.62958,2.2485,1.05456,0.30758,1.0985,1.104,0.322,1.15,2.24496,0.65478,2.3385,1.05456,0.30758,1.0985,1.1904,0.3472,1.24
2021-03-31 05:30:00,2.2464,0.6552,2.34,1.0464,0.3052,1.09,1.2,0.35000000000000003,1.25,2.352,0.686,2.45,1.0464,0.3052,1.09,1.3056,0.3808,1.3599999999999999
2021-03-31 06:00:00,2.35536,0.68698,2.4535,1.04976,0.30618,1.0935,1.3056,0.3808,1.3599999999999999,2.45136,0.7149800000000001,2.5535,1.04976,0.30618,1.0935,1.4016,0.4088,1.46
2021-03-31 06:30:00,2.70288,0.78834,2.8155,1.05168,0.30674,1.0955,1.6512,0.48160000000000003,1.72,2.83728,0.82754,2.9555,1.05168,0.30674,1.0955,1.7856,0.5208,1.8599999999999999
2021-03-31 07:00:00,2.98896,0.8717800000000001,3.1135,1.05936,0.30898000000000003,1.1035,1.9296000000000002,0.5628000000000001,2.01,3.13296,0.91378,3.2635,1.05936,0.30898000000000003,1.1035,2.0736,0.6048,2.16
2021-03-31 07:30:00,3.2284800000000002,0.94164,3.363,1.11648,0.32564000000000004,1.163,2.112,0.616,2.2,3.37248,0.9836400000000001,3.513,1.11648,0.32564000000000004,1.163,2.2560000000000002,0.658,2.35
2021-03-31 08:00:00,3.4368,1.0024,3.58,1.1616,0.3388,1.21,2.2752,0.6636000000000001,2.37,3.6096,1.0528,3.76,1.1616,0.3388,1.21,2.448,0.714,2.55
2021-03-31 08:30:00,3.588,1.0465,3.7375,1.1592,0.3381,1.2075,2.4288,0.7084,2.5300000000000002,3.7704,1.0997,3.9275,1.1592,0.3381,1.2075,2.6112,0.7616,2.7199999999999998
2021-03-31 09:00:00,3.66096,1.06778,3.8135,1.20336,0.35098,1.2535,2.4576000000000002,0.7168,2.56,3.85296,1.12378,4.0135,1.20336,0.35098,1.2535,2.6496,0.7728,2.76
2021-03-31 09:30:00,3.6792,1.0731,3.8325,1.2312,0.35910000000000003,1.2825,2.448,0.714,2.55,3.8712,1.1291,4.0325,1.2312,0.35910000000000003,1.2825,2.64,0.77,2.75
2021-03-31 10:00:00,3.75984,1.09662,3.9165,1.21584,0.35462000000000005,1.2665,2.544,0.742,2.65,3.9518400000000002,1.15262,4.1165,1.21584,0.35462000000000005,1.2665,2.7359999999999998,0.798,2.85
2021-03-31 10:30:00,3.52944,1.02942,3.6765,1.28304,0.37422000000000005,1.3365,2.2464,0.6552,2.34,3.7214400000000003,1.08542,3.8765,1.28304,0.37422000000000005,1.3365,2.4384,0.7112,2.54
2021-03-31 11:00:00,3.4104,0.9947,3.5525,1.3559999999999999,0.3955,1.4125,2.0544000000000002,0.5992000000000001,2.14,3.6024000000000003,1.0507,3.7525,1.3559999999999999,0.3955,1.4125,2.2464,0.6552,2.34
2021-03-31 11:30:00,3.35376,0.97818,3.4935,1.44336,0.42098,1.5035,1.9104,0.5572,1.99,3.54576,1.03418,3.6935000000000002,1.44336,0.42098,1.5035,2.1024,0.6132000000000001,2.19
2021-03-31 12:00:00,3.4224,0.9982000000000001,3.565,1.4448,0.4214,1.505,1.9776,0.5768,2.06,3.5664,1.0402,3.715,1.4448,0.4214,1.505,2.1216,0.6188,2.21
2021-03-31 12:30:00,3.45504,1.00772,3.599,1.27584,0.37212,1.329,2.1792,0.6356,2.27,3.5606400000000002,1.03852,3.709,1.27584,0.37212,1.329,2.2848,0.6664,2.38
2021-03-31 13:00:00,3.44832,1.00576,3.592,1.10592,0.32256,1.152,2.3424,0.6832,2.44,3.53472,1.03096,3.682,1.10592,0.32256,1.152,2.4288,0.7084,2.5300000000000002
2021-03-31 13:30:00,3.30768,0.96474,3.4455,1.04208,0.30394000000000004,1.0855,2.2656,0.6608,2.36,3.41328,0.9955400000000001,3.5555,1.04208,0.30394000000000004,1.0855,2.3712,0.6916,2.47
2021-03-31 14:00:00,3.14688,0.9178400000000001,3.278,0.9100800000000001,0.26544,0.9480000000000001,2.2368,0.6524,2.33,3.31008,0.9654400000000001,3.448,0.9100800000000001,0.26544,0.9480000000000001,2.4,0.7000000000000001,2.5
2021-03-31 14:30:00,3.096,0.903,3.225,1.032,0.301,1.075,2.064,0.602,2.15,3.2592,0.9506,3.395,1.032,0.301,1.075,2.2272,0.6496000000000001,2.32
2021-03-31 15:00:00,3.12384,0.91112,3.254,1.01184,0.29512000000000005,1.054,2.112,0.616,2.2,3.28704,0.9587200000000001,3.424,1.01184,0.29512000000000005,1.054,2.2752,0.6636000000000001,2.37
2021-03-31 15:30:00,3.21216,0.93688,3.346,0.9945600000000001,0.29008,1.036,2.2176,0.6468,2.31,3.37536,0.9844800000000001,3.516,0.9945600000000001,0.29008,1.036,2.3808,0.6944,2.48
2021-03-31 16:00:00,3.21744,0.93842,3.3515,0.83664,0.24402000000000001,0.8715,2.3808,0.6944,2.48,3.37104,0.9832200000000001,3.5115,0.83664,0.24402000000000001,0.8715,2.5343999999999998,0.7392000000000001,2.64
2021-03-31 16:30:00,3.3096,0.9653,3.4475,0.8616,0.2513,0.8975000000000001,2.448,0.714,2.55,3.4632,1.0101,3.6075,0.8616,0.2513,0.8975000000000001,2.6016,0.7588,2.71
2021-03-31 17:00:00,3.3024,0.9632000000000001,3.44,0.8928,0.2604,0.93,2.4096,0.7028,2.51,3.4656000000000002,1.0108,3.61,0.8928,0.2604,0.93,2.5728,0.7504000000000001,2.68
2021-03-31 17:30:00,3.31632,0.9672600000000001,3.4545,0.9067200000000001,0.26446000000000003,0.9445,2.4096,0.7028,2.51,3.48912,1.01766,3.6345,0.9067200000000001,0.26446000000000003,0.9445,2.5824,0.7532,2.69
2021-03-31 18:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.52224,0.15232,0.544,2.8896,0.8428,3.01,3.56544,1.03992,3.714,0.52224,0.15232,0.544,3.0432,0.8876000000000001,3.17
2021-03-31 18:30:00,3.4152,0.9961000000000001,3.5575,0.9864,0.2877,1.0275,2.4288,0.7084,2.5300000000000002,3.5784000000000002,1.0437,3.7275,0.9864,0.2877,1.0275,2.592,0.756,2.7
2021-03-31 19:00:00,3.3576,0.9793000000000001,3.4975,0.9768,0.2849,1.0175,2.3808,0.6944,2.48,3.5112,1.0241,3.6575,0.9768,0.2849,1.0175,2.5343999999999998,0.7392000000000001,2.64
2021-03-31 19:30:00,3.42192,0.9980600000000001,3.5645,0.75312,0.21966000000000002,0.7845000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.56592,1.04006,3.7145,0.75312,0.21966000000000002,0.7845000000000001,2.8128,0.8204,2.93
2021-03-31 20:00:00,3.4656000000000002,1.0108,3.61,0.7008,0.2044,0.73,2.7648,0.8064,2.88,3.6096,1.0528,3.76,0.7008,0.2044,0.73,2.9088000000000003,0.8484,3.03
2021-03-31 20:30:00,3.40944,0.9944200000000001,3.5515,0.6830400000000001,0.19922,0.7115,2.7264,0.7952,2.84,3.54384,1.03362,3.6915,0.6830400000000001,0.19922,0.7115,2.8608000000000002,0.8344,2.98
2021-03-31 21:00:00,3.33744,0.9734200000000001,3.4765,0.14064000000000002,0.04102,0.14650000000000002,3.1968,0.9324,3.33,3.45264,1.00702,3.5965,0.14064000000000002,0.04102,0.14650000000000002,3.312,0.966,3.45
2021-03-31 21:30:00,3.11904,0.9097200000000001,3.249,0.53664,0.15652000000000002,0.559,2.5824,0.7532,2.69,3.29184,0.9601200000000001,3.429,0.53664,0.15652000000000002,0.559,2.7552,0.8036000000000001,2.87
2021-03-31 22:00:00,2.90304,0.84672,3.024,0.9734400000000001,0.28392,1.014,1.9296000000000002,0.5628000000000001,2.01,3.14304,0.9167200000000001,3.274,0.9734400000000001,0.28392,1.014,2.1696,0.6328,2.26
2021-03-31 22:30:00,2.76336,0.80598,2.8785,0.85296,0.24878000000000003,0.8885000000000001,1.9104,0.5572,1.99,2.8785600000000002,0.8395800000000001,2.9985,0.85296,0.24878000000000003,0.8885000000000001,2.0256,0.5908,2.11
2021-03-31 23:00:00,2.58528,0.75404,2.693,0.87648,0.25564000000000003,0.913,1.7088,0.4984,1.78,2.69088,0.7848400000000001,2.803,0.87648,0.25564000000000003,0.913,1.8144,0.5292,1.8900000000000001
2021-03-31 23:30:00,2.43648,0.71064,2.5380000000000003,0.97728,0.28504,1.018,1.4592,0.42560000000000003,1.52,2.54208,0.7414400000000001,2.648,0.97728,0.28504,1.018,1.5648,0.45640000000000003,1.63
2021-04-01 00:00:00,2.28912,0.66766,2.3845,1.06032,0.30926000000000003,1.1045,1.2288000000000001,0.3584,1.28,2.39472,0.6984600000000001,2.4945,1.06032,0.30926000000000003,1.1045,1.3344,0.38920000000000005,1.3900000000000001
